Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,6,15,19.0,4.5,1.9,9.35,5.0,0.0,0.0
2018,3,14,6,30,38.0,9.0,2.0,9.9,10.0,9.51,0.0
2018,3,14,6,45,66.5,25.0,2.1,10.45,31.0,32.97,9.73
2018,3,14,7,0,95.0,41.0,2.2,11.0,52.0,59.72,39.75
2018,3,14,7,15,141.0,60.5,2.3,11.15,86.5,96.64,71.54
2018,3,14,7,30,187.0,80.0,2.4,11.3,121.0,139.37,108.82
2018,3,14,7,45,169.0,96.0,2.5,11.45,140.0,160.19,128.98
2018,3,14,8,0,151.0,112.0,2.6,11.6,159.0,170.35,139.25
2018,3,14,8,15,83.0,102.5,2.7,11.65,129.0,135.92,111.15
2018,3,14,8,30,15.0,93.0,2.8,11.7,99.0,80.71,63.94
2018,3,14,8,45,7.5,68.0,2.85,11.7,71.0,56.67,43.27
2018,3,14,9,0,0.0,43.0,2.9,11.7,43.0,32.91,22.67
2018,3,14,9,15,0.0,44.5,2.9,11.7,44.5,34.08,23.61
2018,3,14,9,30,0.0,46.0,2.9,11.7,46.0,35.26,24.54
2018,3,14,9,45,0.0,52.0,2.95,11.7,52.0,39.91,28.42
2018,3,14,10,0,0.0,58.0,3.0,11.7,58.0,44.57,32.29
2018,3,14,10,15,45.0,146.0,2.95,11.75,176.5,163.74,133.54
2018,3,14,10,30,90.0,234.0,2.9,11.8,295.0,308.27,251.62
2018,3,14,10,45,268.0,254.0,2.9,11.85,444.5,515.69,418.48
2018,3,14,11,0,446.0,274.0,2.9,11.9,594.0,733.36,583.54
2018,3,14,11,15,608.0,218.0,2.85,11.95,665.5,850.7,670.18
2018,3,14,11,30,770.0,162.0,2.8,12.0,737.0,962.49,748.03
2018,3,14,11,45,713.0,172.0,2.8,12.05,709.5,926.54,721.26
2018,3,14,12,0,656.0,182.0,2.8,12.1,682.0,886.13,692.75
2018,3,14,12,15,452.5,249.5,2.75,12.15,594.5,745.44,587.78
2018,3,14,12,30,249.0,317.0,2.7,12.2,507.0,588.39,466.88
2018,3,14,12,45,412.5,271.5,2.7,12.3,583.0,724.81,573.28
2018,3,14,13,0,576.0,226.0,2.7,12.4,659.0,841.84,660.59
2018,3,14,13,15,714.5,172.5,2.7,12.45,699.0,913.34,711.95
2018,3,14,13,30,853.0,119.0,2.7,12.5,739.0,966.52,748.87
2018,3,14,13,45,896.5,99.5,2.7,12.55,733.0,954.41,740.62
2018,3,14,14,0,940.0,80.0,2.7,12.6,727.0,948.89,737.75
2018,3,14,14,15,931.0,78.5,2.7,12.65,696.5,911.45,712.56
2018,3,14,14,30,922.0,77.0,2.7,12.7,666.0,871.1,685.45
2018,3,14,14,45,911.0,75.5,2.75,12.7,629.5,826.48,655.51
2018,3,14,15,0,900.0,74.0,2.8,12.7,593.0,779.57,623.49
2018,3,14,15,15,883.5,72.0,2.8,12.7,550.5,726.11,585.81
2018,3,14,15,30,867.0,70.0,2.8,12.7,508.0,671.4,545.35
2018,3,14,15,45,831.5,70.0,2.85,12.55,458.0,610.89,498.48
2018,3,14,16,0,796.0,70.0,2.9,12.4,408.0,546.1,446.9
2018,3,14,16,15,761.0,66.5,2.85,12.15,357.5,479.42,392.05
2018,3,14,16,30,726.0,63.0,2.8,11.9,307.0,414.84,337.01
2018,3,14,16,45,685.0,57.5,2.75,11.6,257.5,348.28,278.68
2018,3,14,17,0,644.0,52.0,2.7,11.3,208.0,285.31,221.65
2018,3,14,17,15,561.5,46.0,2.7,10.9,158.5,214.78,158.7
2018,3,14,17,30,479.0,40.0,2.7,10.5,109.0,153.17,103.89
2018,3,14,17,45,334.0,31.0,2.65,10.1,69.5,88.95,49.53
2018,3,14,18,0,189.0,22.0,2.6,9.7,30.0,39.3,0.0
2018,3,14,18,15,94.5,11.0,2.6,9.55,15.0,8.65,0.0
2018,3,14,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,54.0,7.0,2.75,8.1,8.5,0.0,0.0
2018,3,15,6,30,108.0,14.0,2.9,8.7,17.0,17.8,0.0
2018,3,15,6,45,106.0,20.0,3.05,9.3,28.0,35.73,12.94
2018,3,15,7,0,104.0,26.0,3.2,9.9,39.0,50.08,31.84
2018,3,15,7,15,77.0,41.5,3.35,10.15,53.5,56.83,40.38
2018,3,15,7,30,50.0,57.0,3.5,10.4,68.0,67.43,51.41
2018,3,15,7,45,30.0,70.0,3.65,10.65,77.0,69.15,53.9
2018,3,15,8,0,10.0,83.0,3.8,10.9,86.0,69.31,54.4
2018,3,15,8,15,5.0,63.0,3.85,11.0,64.5,50.74,38.38
2018,3,15,8,30,0.0,43.0,3.9,11.1,43.0,32.87,22.84
2018,3,15,8,45,0.0,49.0,3.95,11.25,49.0,37.5,26.74
2018,3,15,9,0,0.0,55.0,4.0,11.4,55.0,42.15,30.61
2018,3,15,9,15,5.5,96.5,4.05,11.5,99.5,78.49,61.6
2018,3,15,9,30,11.0,138.0,4.1,11.6,144.0,117.36,94.29
2018,3,15,9,45,20.0,175.0,4.15,11.75,187.0,156.59,126.98
2018,3,15,10,0,29.0,212.0,4.2,11.9,230.0,211.33,172.01
2018,3,15,10,15,23.0,217.0,4.3,12.05,232.0,197.19,159.75
2018,3,15,10,30,17.0,222.0,4.4,12.2,234.0,196.72,158.84
2018,3,15,10,45,61.0,252.5,4.5,12.35,296.5,282.88,230.19
2018,3,15,11,0,105.0,283.0,4.6,12.5,359.0,377.54,306.69
2018,3,15,11,15,73.5,282.0,4.65,12.55,336.0,327.03,264.99
2018,3,15,11,30,42.0,281.0,4.7,12.6,313.0,296.39,239.16
2018,3,15,11,45,26.0,240.5,4.75,12.6,260.5,240.75,193.88
2018,3,15,12,0,10.0,200.0,4.8,12.6,208.0,171.46,136.98
2018,3,15,12,15,15.0,193.5,4.85,12.6,205.0,170.82,136.79
2018,3,15,12,30,20.0,187.0,4.9,12.6,202.0,183.63,147.54
2018,3,15,12,45,41.0,234.0,4.95,12.55,265.0,249.35,201.83
2018,3,15,13,0,62.0,281.0,5.0,12.5,328.0,316.19,256.29
2018,3,15,13,15,106.0,290.0,4.95,12.45,368.5,389.08,315.87
2018,3,15,13,30,150.0,299.0,4.9,12.4,409.0,437.89,355.87
2018,3,15,13,45,101.5,264.0,4.85,12.35,337.5,352.95,287.32
2018,3,15,14,0,53.0,229.0,4.8,12.3,266.0,251.46,204.58
2018,3,15,14,15,79.0,218.5,4.75,12.3,270.5,262.36,214.87
2018,3,15,14,30,105.0,208.0,4.7,12.3,275.0,288.43,237.12
2018,3,15,14,45,73.5,190.5,4.65,12.25,236.0,225.55,185.14
2018,3,15,15,0,42.0,173.0,4.6,12.2,197.0,182.08,148.7
2018,3,15,15,15,43.0,182.5,4.6,12.2,205.5,190.41,155.9
2018,3,15,15,30,44.0,192.0,4.6,12.2,214.0,199.01,163.26
2018,3,15,15,45,46.0,169.5,4.45,12.15,191.0,176.8,145.09
2018,3,15,16,0,48.0,147.0,4.3,12.1,168.0,154.58,126.69
2018,3,15,16,15,61.0,127.0,4.25,11.95,150.0,140.37,114.91
2018,3,15,16,30,74.0,107.0,4.2,11.8,132.0,132.92,108.4
2018,3,15,16,45,44.5,83.0,4.1,11.65,97.5,87.18,69.13
2018,3,15,17,0,15.0,59.0,4.0,11.5,63.0,53.39,40.18
2018,3,15,17,15,9.5,44.5,3.9,11.35,47.0,36.74,25.62
2018,3,15,17,30,4.0,30.0,3.8,11.2,31.0,23.76,14.28
2018,3,15,17,45,2.0,19.0,3.75,11.05,19.5,14.78,5.86
2018,3,15,18,0,0.0,8.0,3.7,10.9,8.0,6.07,0.0
2018,3,15,18,15,0.0,4.0,3.65,10.85,4.0,3.15,0.0
2018,3,15,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,4.0,2.55,8.8,4.0,0.0,0.0
2018,3,16,6,30,0.0,8.0,2.7,8.9,8.0,6.29,0.0
2018,3,16,6,45,1.5,21.0,2.85,9.05,21.0,16.23,5.33
2018,3,16,7,0,3.0,34.0,3.0,9.2,34.0,26.8,16.77
2018,3,16,7,15,12.5,52.0,3.05,9.25,54.5,43.88,31.7
2018,3,16,7,30,22.0,70.0,3.1,9.3,75.0,65.45,50.65
2018,3,16,7,45,18.0,77.5,3.2,9.35,82.5,71.26,56.18
2018,3,16,8,0,14.0,85.0,3.3,9.4,90.0,72.63,57.57
2018,3,16,8,15,84.0,120.0,3.35,9.45,154.5,152.53,126.35
2018,3,16,8,30,154.0,155.0,3.4,9.5,219.0,229.68,192.06
2018,3,16,8,45,193.0,179.5,3.4,9.6,269.0,285.54,238.91
2018,3,16,9,0,232.0,204.0,3.4,9.7,319.0,358.84,299.16
2018,3,16,9,15,247.0,217.5,3.45,9.85,349.5,395.36,328.45
2018,3,16,9,30,262.0,231.0,3.5,10.0,380.0,432.66,358.06
2018,3,16,9,45,244.0,246.0,3.55,10.1,392.0,446.19,367.76
2018,3,16,10,0,226.0,261.0,3.6,10.2,404.0,457.55,375.67
2018,3,16,10,15,441.0,218.5,3.7,10.35,515.5,627.9,512.94
2018,3,16,10,30,656.0,176.0,3.8,10.5,627.0,800.83,646.23
2018,3,16,10,45,534.0,202.5,3.85,10.65,578.0,726.18,586.49
2018,3,16,11,0,412.0,229.0,3.9,10.8,529.0,653.36,528.58
2018,3,16,11,15,377.5,247.0,4.0,10.95,526.5,648.32,523.69
2018,3,16,11,30,343.0,265.0,4.1,11.1,524.0,616.42,498.53
2018,3,16,11,45,485.5,249.5,4.2,11.25,621.0,769.6,616.75
2018,3,16,12,0,628.0,234.0,4.3,11.4,718.0,906.77,718.93
2018,3,16,12,15,688.0,208.5,4.35,11.45,739.5,943.98,745.84
2018,3,16,12,30,748.0,183.0,4.4,11.5,761.0,976.45,769.15
2018,3,16,12,45,821.0,149.0,4.5,11.6,778.0,999.24,785.96
2018,3,16,13,0,894.0,115.0,4.6,11.7,795.0,1012.35,796.11
2018,3,16,13,15,846.0,132.5,4.65,11.7,765.5,985.8,778.06
2018,3,16,13,30,798.0,150.0,4.7,11.7,736.0,942.35,748.07
2018,3,16,13,45,705.0,178.0,4.75,11.75,684.0,874.84,700.11
2018,3,16,14,0,612.0,206.0,4.8,11.8,632.0,798.26,643.38
2018,3,16,14,15,677.0,173.0,4.8,11.75,626.0,802.22,649.22
2018,3,16,14,30,742.0,140.0,4.8,11.7,620.0,797.71,647.13
2018,3,16,14,45,803.0,115.0,4.8,11.65,607.5,786.28,639.97
2018,3,16,15,0,864.0,90.0,4.8,11.6,595.0,772.09,630.83
2018,3,16,15,15,845.5,87.5,4.8,11.6,552.0,717.27,590.2
2018,3,16,15,30,827.0,85.0,4.8,11.6,509.0,661.45,546.47
2018,3,16,15,45,802.0,82.0,4.65,11.3,461.5,600.4,497.5
2018,3,16,16,0,777.0,79.0,4.5,11.0,414.0,539.65,447.48
2018,3,16,16,15,719.5,78.0,4.3,10.8,359.0,466.0,385.35
2018,3,16,16,30,662.0,77.0,4.1,10.6,304.0,395.84,324.72
2018,3,16,16,45,615.0,70.0,3.9,10.35,254.0,328.91,265.48
2018,3,16,17,0,568.0,63.0,3.7,10.1,204.0,266.48,208.82
2018,3,16,17,15,496.0,54.5,3.5,9.8,157.0,200.63,149.56
2018,3,16,17,30,424.0,46.0,3.3,9.5,110.0,143.1,98.19
2018,3,16,17,45,293.5,35.0,3.1,9.2,71.0,83.43,48.49
2018,3,16,18,0,163.0,24.0,2.9,8.9,32.0,36.85,0.0
2018,3,16,18,15,81.5,12.0,2.85,8.8,16.0,11.43,0.0
2018,3,16,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,5.0,1.35,8.1,5.0,0.0,0.0
2018,3,17,6,30,1.0,10.0,1.3,8.5,10.0,7.93,0.0
2018,3,17,6,45,147.5,28.5,1.3,8.85,48.0,49.3,24.57
2018,3,17,7,0,294.0,47.0,1.3,9.2,86.0,105.79,70.81
2018,3,17,7,15,245.0,59.5,1.35,9.45,102.0,125.81,93.23
2018,3,17,7,30,196.0,72.0,1.4,9.7,118.0,132.41,103.31
2018,3,17,7,45,273.0,90.5,1.45,9.9,171.0,191.73,154.41
2018,3,17,8,0,350.0,109.0,1.5,10.1,224.0,269.96,220.85
2018,3,17,8,15,469.5,109.0,1.5,10.2,290.0,351.05,288.58
2018,3,17,8,30,589.0,109.0,1.5,10.3,356.0,451.41,370.24
2018,3,17,8,45,650.0,109.5,1.5,10.4,411.0,522.52,426.82
2018,3,17,9,0,711.0,110.0,1.5,10.5,466.0,597.85,485.18
2018,3,17,9,15,655.0,116.5,1.5,10.7,467.0,601.73,487.27
2018,3,17,9,30,599.0,123.0,1.5,10.9,468.0,598.44,484.03
2018,3,17,9,45,414.5,131.5,1.5,11.05,377.5,479.09,390.81
2018,3,17,10,0,230.0,140.0,1.5,11.2,287.0,354.0,290.15
2018,3,17,10,15,115.0,118.5,1.55,11.35,192.0,222.79,183.02
2018,3,17,10,30,0.0,97.0,1.6,11.5,97.0,74.97,57.48
2018,3,17,10,45,0.0,87.5,1.6,11.6,87.5,67.54,51.35
2018,3,17,11,0,0.0,78.0,1.6,11.7,78.0,60.19,45.13
2018,3,17,11,15,0.5,83.5,1.65,11.8,84.0,64.97,49.08
2018,3,17,11,30,1.0,89.0,1.7,11.9,90.0,69.76,53.03
2018,3,17,11,45,3.5,121.0,1.75,12.0,124.0,98.09,76.59
2018,3,17,12,0,6.0,153.0,1.8,12.1,158.0,127.13,100.49
2018,3,17,12,15,11.0,196.5,1.85,12.1,205.0,169.17,134.89
2018,3,17,12,30,16.0,240.0,1.9,12.1,252.0,212.32,169.78
2018,3,17,12,45,54.5,275.5,2.0,12.1,317.0,302.61,243.1
2018,3,17,13,0,93.0,311.0,2.1,12.1,382.0,375.52,301.23
2018,3,17,13,15,107.5,292.0,2.2,12.1,372.5,390.72,313.54
2018,3,17,13,30,122.0,273.0,2.3,12.1,363.0,382.51,308.18
2018,3,17,13,45,62.5,190.0,2.35,12.1,236.0,223.32,180.89
2018,3,17,14,0,3.0,107.0,2.4,12.1,109.0,85.77,66.48
2018,3,17,14,15,2.0,93.5,2.4,12.05,95.0,73.88,56.79
2018,3,17,14,30,1.0,80.0,2.4,12.0,81.0,62.46,47.29
2018,3,17,14,45,3.0,103.5,2.4,11.95,105.5,82.59,64.41
2018,3,17,15,0,5.0,127.0,2.4,11.9,130.0,103.44,82.1
2018,3,17,15,15,2.5,92.5,2.4,11.9,94.0,73.11,56.68
2018,3,17,15,30,0.0,58.0,2.4,11.9,58.0,44.48,32.47
2018,3,17,15,45,10.0,68.0,2.25,11.75,72.5,58.34,44.68
2018,3,17,16,0,20.0,78.0,2.1,11.6,87.0,75.04,59.19
2018,3,17,16,15,128.5,80.5,2.0,11.3,126.0,146.35,120.5
2018,3,17,16,30,237.0,83.0,1.9,11.0,165.0,200.52,164.76
2018,3,17,16,45,363.5,75.5,1.8,10.75,178.5,227.26,183.34
2018,3,17,17,0,490.0,68.0,1.7,10.5,192.0,242.97,189.59
2018,3,17,17,15,462.5,57.5,1.7,10.05,153.0,192.31,142.78
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,144.61,98.7
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,84.23,49.15
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,37.16,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,11.26,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,15,62.0,9.0,1.15,7.25,11.5,0.0,0.0
2018,3,18,6,30,124.0,18.0,1.2,7.5,23.0,21.55,0.0
2018,3,18,6,45,147.0,32.0,1.25,7.8,46.5,52.35,28.36
2018,3,18,7,0,170.0,46.0,1.3,8.1,70.0,76.63,52.13
2018,3,18,7,15,113.5,61.5,1.3,8.5,80.5,83.87,62.7
2018,3,18,7,30,57.0,77.0,1.3,8.9,91.0,82.26,64.36
2018,3,18,7,45,93.0,102.5,1.3,9.25,131.0,128.53,104.16
2018,3,18,8,0,129.0,128.0,1.3,9.6,171.0,174.0,142.96
2018,3,18,8,15,268.5,135.5,1.35,10.15,243.5,266.44,220.03
2018,3,18,8,30,408.0,143.0,1.4,10.7,316.0,378.15,311.01
2018,3,18,8,45,371.0,155.5,1.45,11.25,326.5,392.49,321.95
2018,3,18,9,0,334.0,168.0,1.5,11.8,337.0,386.98,317.3
2018,3,18,9,15,185.0,199.5,1.55,12.15,294.5,317.68,259.77
2018,3,18,9,30,36.0,231.0,1.6,12.5,252.0,232.1,187.4
2018,3,18,9,45,64.0,259.0,1.65,12.85,299.0,282.94,228.59
2018,3,18,10,0,92.0,287.0,1.7,13.2,346.0,336.26,270.48
2018,3,18,10,15,143.0,307.5,1.65,13.45,404.5,422.39,337.31
2018,3,18,10,30,194.0,328.0,1.6,13.7,463.0,493.79,391.14
2018,3,18,10,45,226.0,337.0,1.55,13.9,499.5,538.24,423.58
2018,3,18,11,0,258.0,346.0,1.5,14.1,536.0,604.94,471.49
2018,3,18,11,15,251.0,355.5,1.4,14.15,544.0,614.3,476.22
2018,3,18,11,30,244.0,365.0,1.3,14.2,552.0,599.63,464.52
2018,3,18,11,45,253.5,368.0,1.25,14.25,564.0,638.14,491.44
2018,3,18,12,0,263.0,371.0,1.2,14.3,576.0,652.91,501.09
2018,3,18,12,15,237.0,375.0,1.15,14.2,560.0,608.93,468.96
2018,3,18,12,30,211.0,379.0,1.1,14.1,544.0,586.97,452.65
2018,3,18,12,45,194.5,376.0,1.1,14.0,527.0,566.15,437.69
2018,3,18,13,0,178.0,373.0,1.1,13.9,510.0,544.65,422.17
2018,3,18,13,15,186.0,364.5,1.1,13.8,505.0,540.47,420.06
2018,3,18,13,30,194.0,356.0,1.1,13.7,500.0,535.22,417.03
2018,3,18,13,45,146.0,341.5,1.15,13.65,448.0,471.01,369.17
2018,3,18,14,0,98.0,327.0,1.2,13.6,396.0,388.58,307.07
2018,3,18,14,15,75.5,301.5,1.15,13.5,353.5,340.19,270.29
2018,3,18,14,30,53.0,276.0,1.1,13.4,311.0,293.34,233.92
2018,3,18,14,45,35.5,244.5,1.1,13.3,267.5,246.27,197.1
2018,3,18,15,0,18.0,213.0,1.1,13.2,224.0,187.83,150.46
2018,3,18,15,15,43.0,204.5,1.1,13.2,227.5,210.12,169.75
2018,3,18,15,30,68.0,196.0,1.1,13.2,231.0,216.97,176.07
2018,3,18,15,45,121.0,190.5,1.0,12.85,246.0,253.56,206.7
2018,3,18,16,0,174.0,185.0,0.9,12.5,261.0,271.39,221.37
2018,3,18,16,15,153.0,155.5,0.9,12.25,216.5,222.19,181.19
2018,3,18,16,30,132.0,126.0,0.9,12.0,172.0,175.43,142.51
2018,3,18,16,45,126.5,105.5,0.85,11.75,144.0,145.93,117.25
2018,3,18,17,0,121.0,85.0,0.8,11.5,116.0,117.13,91.94
2018,3,18,17,15,103.5,66.5,0.85,11.35,88.5,87.74,66.07
2018,3,18,17,30,86.0,48.0,0.9,11.2,61.0,60.64,42.23
2018,3,18,17,45,59.0,33.5,0.9,11.05,41.0,38.24,22.78
2018,3,18,18,0,32.0,19.0,0.9,10.9,21.0,18.54,0.0
2018,3,18,18,15,16.0,9.5,0.95,10.8,10.5,7.75,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,15,75.0,10.5,2.15,6.5,14.0,8.26,0.0
2018,3,19,6,30,150.0,21.0,2.2,7.2,28.0,27.8,0.0
2018,3,19,6,45,226.5,33.5,2.3,7.85,59.0,63.04,34.48
2018,3,19,7,0,303.0,46.0,2.4,8.5,90.0,105.34,70.74
2018,3,19,7,15,360.0,59.0,2.45,9.1,132.0,152.93,112.59
2018,3,19,7,30,417.0,72.0,2.5,9.7,174.0,207.47,161.23
2018,3,19,7,45,497.0,80.0,2.55,10.25,229.0,277.3,222.12
2018,3,19,8,0,577.0,88.0,2.6,10.8,284.0,351.98,286.25
2018,3,19,8,15,598.5,97.5,2.8,11.35,328.5,407.69,334.26
2018,3,19,8,30,620.0,107.0,3.0,11.9,373.0,464.59,381.78
2018,3,19,8,45,561.5,136.0,3.2,12.45,397.5,486.28,399.56
2018,3,19,9,0,503.0,165.0,3.4,13.0,422.0,507.74,415.96
2018,3,19,9,15,531.5,171.0,3.35,13.3,463.5,560.01,456.55
2018,3,19,9,30,560.0,177.0,3.3,13.6,505.0,613.25,496.76
2018,3,19,9,45,587.0,180.5,3.25,13.95,543.5,671.17,539.3
2018,3,19,10,0,614.0,184.0,3.2,14.3,582.0,722.06,575.79
2018,3,19,10,15,591.0,204.5,3.05,14.55,602.5,745.66,590.29
2018,3,19,10,30,568.0,225.0,2.9,14.8,623.0,759.07,597.4
2018,3,19,10,45,567.5,234.5,2.8,15.05,644.0,785.66,614.61
2018,3,19,11,0,567.0,244.0,2.7,15.3,665.0,809.83,629.73
2018,3,19,11,15,484.5,282.5,2.6,15.6,647.5,782.11,605.74
2018,3,19,11,30,402.0,321.0,2.5,15.9,630.0,728.29,564.04
2018,3,19,11,45,328.5,348.0,2.45,16.15,602.5,689.42,533.4
2018,3,19,12,0,255.0,375.0,2.4,16.4,575.0,647.62,500.35
2018,3,19,12,15,284.5,362.0,2.25,16.65,585.5,664.18,512.33
2018,3,19,12,30,314.0,349.0,2.1,16.9,596.0,679.25,522.68
2018,3,19,12,45,380.5,328.0,2.0,17.1,624.0,720.55,552.89
2018,3,19,13,0,447.0,307.0,1.9,17.3,652.0,780.32,594.71
2018,3,19,13,15,348.5,329.5,1.8,17.4,595.5,680.74,521.52
2018,3,19,13,30,250.0,352.0,1.7,17.5,539.0,603.86,464.23
2018,3,19,13,45,264.5,337.5,1.6,17.65,530.0,595.3,458.81
2018,3,19,14,0,279.0,323.0,1.5,17.8,521.0,584.91,451.52
2018,3,19,14,15,256.5,312.5,1.35,17.55,488.5,544.78,422.1
2018,3,19,14,30,234.0,302.0,1.2,17.3,456.0,486.88,379.85
2018,3,19,14,45,245.0,280.5,1.1,17.05,433.5,481.57,376.88
2018,3,19,15,0,256.0,259.0,1.0,16.8,411.0,456.48,358.92
2018,3,19,15,15,215.0,245.0,1.0,16.8,366.5,385.59,305.53
2018,3,19,15,30,174.0,231.0,1.0,16.8,322.0,334.05,266.03
2018,3,19,15,45,201.0,204.5,0.75,16.45,300.5,315.22,251.9
2018,3,19,16,0,228.0,178.0,0.5,16.1,279.0,304.73,243.29
2018,3,19,16,15,274.5,148.5,0.55,15.8,255.5,285.45,228.25
2018,3,19,16,30,321.0,119.0,0.6,15.5,232.0,260.75,207.61
2018,3,19,16,45,406.5,94.0,0.65,15.15,214.0,258.86,203.0
2018,3,19,17,0,492.0,69.0,0.7,14.8,196.0,240.68,182.82
2018,3,19,17,15,416.0,59.5,0.85,14.35,150.0,178.05,129.48
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,121.91,82.11
2018,3,19,17,45,232.5,37.0,1.1,13.4,67.5,71.15,41.73
2018,3,19,18,0,125.0,24.0,1.2,12.9,31.0,32.08,0.59
2018,3,19,18,15,62.5,12.0,1.3,12.7,15.5,10.3,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2018,3,20,6,30,0.0,7.0,1.1,11.0,7.0,5.31,0.0
2018,3,20,6,45,0.0,14.5,1.3,11.05,14.5,11.02,3.1
2018,3,20,7,0,0.0,22.0,1.5,11.1,22.0,16.74,8.56
2018,3,20,7,15,0.0,30.5,1.75,11.2,30.5,23.25,14.41
2018,3,20,7,30,0.0,39.0,2.0,11.3,39.0,29.78,20.2
2018,3,20,7,45,0.0,40.5,2.2,11.4,40.5,30.92,21.24
2018,3,20,8,0,0.0,42.0,2.4,11.5,42.0,32.08,22.22
2018,3,20,8,15,0.0,37.0,2.45,11.6,37.0,28.25,18.85
2018,3,20,8,30,0.0,32.0,2.5,11.7,32.0,24.43,15.48
2018,3,20,8,45,0.0,35.5,2.55,11.8,35.5,27.14,17.74
2018,3,20,9,0,0.0,39.0,2.6,11.9,39.0,29.85,19.99
2018,3,20,9,15,0.0,75.5,2.75,11.95,75.5,58.04,43.9
2018,3,20,9,30,0.0,112.0,2.9,12.0,112.0,87.14,68.27
2018,3,20,9,45,0.0,114.0,3.0,12.05,114.0,88.74,69.39
2018,3,20,10,0,0.0,116.0,3.1,12.1,116.0,90.35,70.58
2018,3,20,10,15,0.0,114.5,3.2,12.15,114.5,89.13,69.4
2018,3,20,10,30,0.0,113.0,3.3,12.2,113.0,87.94,68.27
2018,3,20,10,45,0.0,111.5,3.4,12.25,111.5,86.75,67.17
2018,3,20,11,0,0.0,110.0,3.5,12.3,110.0,85.58,66.1
2018,3,20,11,15,0.0,115.0,3.6,12.3,115.0,89.68,69.44
2018,3,20,11,30,0.0,120.0,3.7,12.3,120.0,93.79,72.79
2018,3,20,11,45,0.0,124.5,3.8,12.35,124.5,97.49,75.8
2018,3,20,12,0,0.0,129.0,3.9,12.4,129.0,101.2,78.82
2018,3,20,12,15,0.0,111.5,4.0,12.45,111.5,86.92,66.99
2018,3,20,12,30,0.0,94.0,4.1,12.5,94.0,72.81,55.28
2018,3,20,12,45,0.0,83.0,4.2,12.5,83.0,64.17,48.12
2018,3,20,13,0,0.0,72.0,4.3,12.5,72.0,55.61,41.01
2018,3,20,13,15,0.0,64.0,4.1,12.5,64.0,49.38,35.85
2018,3,20,13,30,0.0,56.0,3.9,12.5,56.0,43.17,30.68
2018,3,20,13,45,0.0,55.5,3.65,12.55,55.5,42.76,30.38
2018,3,20,14,0,0.0,55.0,3.4,12.6,55.0,42.34,30.07
2018,3,20,14,15,0.0,56.0,3.3,12.6,56.0,43.09,30.76
2018,3,20,14,30,0.0,57.0,3.2,12.6,57.0,43.83,31.45
2018,3,20,14,45,0.0,59.0,3.05,12.6,59.0,45.35,32.81
2018,3,20,15,0,0.0,61.0,2.9,12.6,61.0,46.86,34.18
2018,3,20,15,15,0.0,62.5,2.9,12.6,62.5,47.99,35.23
2018,3,20,15,30,0.0,64.0,2.9,12.6,64.0,49.12,36.3
2018,3,20,15,45,0.0,57.5,2.8,12.55,57.5,44.08,32.13
2018,3,20,16,0,0.0,51.0,2.7,12.5,51.0,39.04,27.94
2018,3,20,16,15,0.0,51.0,2.7,12.45,51.0,39.02,28.02
2018,3,20,16,30,0.0,51.0,2.7,12.4,51.0,39.01,28.09
2018,3,20,16,45,0.0,46.0,2.65,12.3,46.0,35.16,24.8
2018,3,20,17,0,0.0,41.0,2.6,12.2,41.0,31.31,21.45
2018,3,20,17,15,0.0,32.0,2.75,12.15,32.0,24.4,15.36
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,17.51,9.22
2018,3,20,17,45,0.0,15.5,3.0,12.0,15.5,11.78,3.97
2018,3,20,18,0,0.0,8.0,3.1,11.9,8.0,6.06,0.0
2018,3,20,18,15,0.0,4.0,3.1,11.9,4.0,3.15,0.0
2018,3,20,18,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.27,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.0,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.2,6.0,4.54,0.0
2018,3,21,7,15,0.0,9.5,1.65,13.4,9.5,7.2,0.52
2018,3,21,7,30,0.0,13.0,1.7,13.6,13.0,9.87,2.86
2018,3,21,7,45,0.0,15.0,1.75,13.8,15.0,11.4,4.2
2018,3,21,8,0,0.0,17.0,1.8,14.0,17.0,12.93,5.51
2018,3,21,8,15,0.0,18.0,1.85,14.2,18.0,13.71,6.14
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,14.48,6.77
2018,3,21,8,45,0.0,25.5,1.9,14.6,25.5,19.47,10.98
2018,3,21,9,0,0.0,32.0,1.9,14.8,32.0,24.47,15.17
2018,3,21,9,15,0.0,47.0,1.95,15.0,47.0,36.03,24.85
2018,3,21,9,30,0.0,62.0,2.0,15.2,62.0,47.63,34.48
2018,3,21,9,45,0.0,78.5,2.1,15.45,78.5,60.44,45.01
2018,3,21,10,0,0.0,95.0,2.2,15.7,95.0,73.32,55.51
2018,3,21,10,15,1.0,118.5,2.4,15.95,119.0,93.24,71.76
2018,3,21,10,30,2.0,142.0,2.6,16.2,143.0,113.53,88.17
2018,3,21,10,45,5.0,179.0,2.8,16.5,182.5,147.44,115.51
2018,3,21,11,0,8.0,216.0,3.0,16.8,222.0,182.21,143.21
2018,3,21,11,15,11.5,238.0,3.1,16.85,247.0,204.94,161.24
2018,3,21,11,30,15.0,260.0,3.2,16.9,272.0,228.0,179.46
2018,3,21,11,45,16.0,268.0,3.35,17.0,280.5,236.25,185.85
2018,3,21,12,0,17.0,276.0,3.5,17.1,289.0,244.51,192.29
2018,3,21,12,15,16.5,272.5,3.45,17.05,285.5,240.89,189.4
2018,3,21,12,30,16.0,269.0,3.4,17.0,282.0,237.23,186.54
2018,3,21,12,45,14.5,259.5,3.4,17.0,271.0,227.18,178.62
2018,3,21,13,0,13.0,250.0,3.4,17.0,260.0,217.15,170.74
2018,3,21,13,15,20.5,267.0,3.45,16.95,282.5,239.39,188.82
2018,3,21,13,30,28.0,284.0,3.5,16.9,305.0,281.22,222.16
2018,3,21,13,45,27.0,269.0,3.5,16.85,289.0,264.83,209.43
2018,3,21,14,0,26.0,254.0,3.5,16.8,273.0,248.51,196.87
2018,3,21,14,15,51.5,269.5,3.55,16.8,304.5,284.82,226.78
2018,3,21,14,30,77.0,285.0,3.6,16.8,336.0,319.69,255.22
2018,3,21,14,45,81.0,271.5,3.6,16.8,322.5,306.78,245.48
2018,3,21,15,0,85.0,258.0,3.6,16.8,309.0,293.44,235.48
2018,3,21,15,15,103.0,246.0,3.6,16.8,303.5,290.97,234.35
2018,3,21,15,30,121.0,234.0,3.6,16.8,298.0,299.78,241.96
2018,3,21,15,45,120.0,206.0,3.65,16.45,264.5,265.15,214.77
2018,3,21,16,0,119.0,178.0,3.7,16.1,231.0,230.68,187.26
2018,3,21,16,15,117.0,150.0,3.7,15.95,197.0,195.93,158.76
2018,3,21,16,30,115.0,122.0,3.7,15.8,163.0,161.56,129.98
2018,3,21,16,45,98.0,95.5,3.7,15.6,126.5,123.3,97.55
2018,3,21,17,0,81.0,69.0,3.7,15.4,90.0,87.34,66.75
2018,3,21,17,15,70.5,54.5,3.7,15.25,70.0,66.33,48.28
2018,3,21,17,30,60.0,40.0,3.7,15.1,50.0,46.73,31.12
2018,3,21,17,45,44.0,28.0,3.75,15.0,34.0,30.07,16.88
2018,3,21,18,0,28.0,16.0,3.8,14.9,18.0,15.3,0.6
2018,3,21,18,15,15.5,9.0,3.85,14.85,10.0,7.19,0.0
2018,3,21,18,30,3.0,2.0,3.9,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,3.95,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.0,9.0,3.75,13.65,9.0,7.08,0.0
2018,3,22,6,30,2.0,18.0,3.8,13.7,18.0,13.86,0.0
2018,3,22,6,45,10.0,37.0,3.85,13.75,38.5,30.01,18.11
2018,3,22,7,0,18.0,56.0,3.9,13.8,59.0,49.36,35.1
2018,3,22,7,15,22.5,59.5,3.95,13.8,64.5,54.06,39.66
2018,3,22,7,30,27.0,63.0,4.0,13.8,70.0,59.48,44.68
2018,3,22,7,45,13.5,40.5,4.0,13.85,44.0,37.04,26.03
2018,3,22,8,0,0.0,18.0,4.0,13.9,18.0,13.7,6.15
2018,3,22,8,15,0.0,31.5,4.05,13.9,31.5,24.04,15.0
2018,3,22,8,30,0.0,45.0,4.1,13.9,45.0,34.42,23.82
2018,3,22,8,45,88.5,102.5,4.2,13.85,149.0,145.95,119.22
2018,3,22,9,0,177.0,160.0,4.3,13.8,253.0,274.38,226.36
2018,3,22,9,15,216.5,181.0,4.35,13.65,304.5,332.19,273.71
2018,3,22,9,30,256.0,202.0,4.4,13.5,356.0,393.18,323.17
2018,3,22,9,45,230.5,217.5,4.5,13.35,362.5,400.83,328.5
2018,3,22,10,0,205.0,233.0,4.6,13.2,369.0,405.78,331.68
2018,3,22,10,15,410.5,214.5,4.6,13.15,503.0,590.64,480.6
2018,3,22,10,30,616.0,196.0,4.6,13.1,637.0,776.55,623.89
2018,3,22,10,45,759.0,149.5,4.65,13.0,710.5,870.41,693.08
2018,3,22,11,0,902.0,103.0,4.7,12.9,784.0,961.24,758.1
2018,3,22,11,15,811.5,145.0,4.75,12.95,767.5,949.61,748.66
2018,3,22,11,30,721.0,187.0,4.8,13.0,751.0,927.02,732.18
2018,3,22,11,45,559.5,263.5,4.85,13.1,704.0,846.58,670.73
2018,3,22,12,0,398.0,340.0,4.9,13.2,657.0,747.37,593.39
2018,3,22,12,15,536.5,279.0,4.95,13.3,706.5,845.38,669.99
2018,3,22,12,30,675.0,218.0,5.0,13.4,756.0,927.36,732.79
2018,3,22,12,45,782.0,167.5,5.05,13.5,785.5,966.21,760.56
2018,3,22,13,0,889.0,117.0,5.1,13.6,815.0,995.61,781.81
2018,3,22,13,15,902.0,109.5,5.2,13.65,805.5,987.41,776.91
2018,3,22,13,30,915.0,102.0,5.3,13.7,796.0,974.97,769.3
2018,3,22,13,45,912.5,99.5,5.35,13.7,774.0,949.41,752.08
2018,3,22,14,0,910.0,97.0,5.4,13.7,752.0,920.36,732.36
2018,3,22,14,15,903.0,95.5,5.45,13.6,722.5,885.16,708.34
2018,3,22,14,30,896.0,94.0,5.5,13.5,693.0,847.05,681.98
2018,3,22,14,45,885.5,92.5,5.55,13.35,657.0,803.47,651.39
2018,3,22,15,0,875.0,91.0,5.6,13.2,621.0,757.65,618.74
2018,3,22,15,15,858.0,88.5,5.6,13.2,578.0,710.46,583.04
2018,3,22,15,30,841.0,86.0,5.6,13.2,535.0,655.07,539.21
2018,3,22,15,45,821.0,83.5,5.6,12.75,489.0,597.05,493.03
2018,3,22,16,0,801.0,81.0,5.6,12.3,443.0,538.79,445.18
2018,3,22,16,15,772.0,77.0,5.5,11.95,393.0,474.65,390.7
2018,3,22,16,30,743.0,73.0,5.4,11.6,343.0,411.96,335.76
2018,3,22,16,45,698.0,68.0,5.3,11.3,290.5,344.3,275.34
2018,3,22,17,0,653.0,63.0,5.2,11.0,238.0,280.39,216.87
2018,3,22,17,15,578.5,56.5,5.05,10.6,186.5,211.92,155.23
2018,3,22,17,30,504.0,50.0,4.9,10.2,135.0,151.92,102.07
2018,3,22,17,45,379.5,40.0,4.7,9.85,91.5,91.26,53.35
2018,3,22,18,0,255.0,30.0,4.5,9.5,48.0,45.28,12.66
2018,3,22,18,15,141.5,18.0,4.4,9.35,26.5,14.64,0.0
2018,3,22,18,30,28.0,6.0,4.3,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.2,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,23,6,15,90.0,13.0,1.8,8.4,19.0,10.23,0.0
2018,3,23,6,30,180.0,26.0,1.8,9.1,38.0,33.36,5.36
2018,3,23,6,45,323.0,37.5,1.8,9.75,82.0,78.08,44.84
2018,3,23,7,0,466.0,49.0,1.8,10.4,126.0,138.6,91.7
2018,3,23,7,15,534.0,57.0,1.9,10.7,175.0,195.29,141.29
2018,3,23,7,30,602.0,65.0,2.0,11.0,224.0,259.83,198.65
2018,3,23,7,45,652.5,70.0,2.05,11.35,276.0,322.49,254.59
2018,3,23,8,0,703.0,75.0,2.1,11.7,328.0,389.99,313.27
2018,3,23,8,15,671.0,92.0,2.15,11.95,362.0,434.02,352.09
2018,3,23,8,30,639.0,109.0,2.2,12.2,396.0,472.98,385.11
2018,3,23,8,45,631.0,125.0,2.3,12.4,434.0,520.25,423.35
2018,3,23,9,0,623.0,141.0,2.4,12.6,472.0,565.03,458.39
2018,3,23,9,15,501.5,183.5,2.45,12.8,464.0,546.98,442.92
2018,3,23,9,30,380.0,226.0,2.5,13.0,456.0,507.37,410.52
2018,3,23,9,45,433.5,227.5,2.6,13.2,505.0,585.21,470.47
2018,3,23,10,0,487.0,229.0,2.7,13.4,554.0,649.51,518.73
2018,3,23,10,15,633.5,190.0,2.85,13.55,633.5,762.84,604.63
2018,3,23,10,30,780.0,151.0,3.0,13.7,713.0,867.01,679.81
2018,3,23,10,45,786.5,154.5,3.1,13.85,737.0,898.55,700.64
2018,3,23,11,0,793.0,158.0,3.2,14.0,761.0,927.16,720.02
2018,3,23,11,15,797.5,160.5,3.35,14.1,777.5,949.83,735.76
2018,3,23,11,30,802.0,163.0,3.5,14.2,794.0,969.2,749.34
2018,3,23,11,45,830.5,151.5,3.6,14.3,811.0,994.68,766.92
2018,3,23,12,0,859.0,140.0,3.7,14.4,828.0,1016.51,781.99
2018,3,23,12,15,765.0,181.0,3.8,14.35,794.0,977.55,755.54
2018,3,23,12,30,671.0,222.0,3.9,14.3,760.0,925.17,719.79
2018,3,23,12,45,613.5,243.5,3.95,14.3,731.5,884.65,690.43
2018,3,23,13,0,556.0,265.0,4.0,14.3,703.0,836.73,655.54
2018,3,23,13,15,500.0,276.5,4.05,14.25,664.5,785.58,618.19
2018,3,23,13,30,444.0,288.0,4.1,14.2,626.0,733.54,579.73
2018,3,23,13,45,483.0,266.0,4.15,14.15,624.0,735.5,583.39
2018,3,23,14,0,522.0,244.0,4.2,14.1,622.0,733.3,583.66
2018,3,23,14,15,571.5,217.5,4.2,13.95,615.0,731.09,584.19
2018,3,23,14,30,621.0,191.0,4.2,13.8,608.0,731.58,586.4
2018,3,23,14,45,638.5,172.5,4.2,13.7,581.0,701.63,565.12
2018,3,23,15,0,656.0,154.0,4.2,13.6,554.0,667.87,540.69
2018,3,23,15,15,721.5,126.5,4.2,13.6,538.0,654.58,531.74
2018,3,23,15,30,787.0,99.0,4.2,13.6,522.0,630.58,513.75
2018,3,23,15,45,791.5,89.0,4.15,13.25,482.0,582.16,475.58
2018,3,23,16,0,796.0,79.0,4.1,12.9,442.0,531.17,434.11
2018,3,23,16,15,760.0,76.5,3.95,12.65,390.5,465.48,379.06
2018,3,23,16,30,724.0,74.0,3.8,12.4,339.0,401.97,324.24
2018,3,23,16,45,620.5,75.5,3.65,12.15,278.0,319.86,253.81
2018,3,23,17,0,517.0,77.0,3.5,11.9,217.0,247.85,191.38
2018,3,23,17,15,378.5,68.5,3.3,11.5,159.0,166.23,122.75
2018,3,23,17,30,240.0,60.0,3.1,11.1,101.0,105.66,73.84
2018,3,23,17,45,181.5,44.0,2.9,10.7,69.0,66.05,41.2
2018,3,23,18,0,123.0,28.0,2.7,10.3,37.0,33.07,10.79
2018,3,23,18,15,72.5,17.0,2.65,10.15,21.0,13.38,0.0
2018,3,23,18,30,22.0,6.0,2.6,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.0,3.0,2.6,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,5,45,8.5,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,24,6,0,17.0,5.0,1.7,8.2,4.0,0.0,0.0
2018,3,24,6,15,17.0,5.5,1.8,8.65,5.5,4.33,0.0
2018,3,24,6,30,17.0,6.0,1.9,9.1,7.0,6.2,0.0
2018,3,24,6,45,31.5,10.0,1.95,9.55,14.5,13.01,3.85
2018,3,24,7,0,46.0,14.0,2.0,10.0,22.0,21.58,10.92
2018,3,24,7,15,46.5,27.5,2.1,10.15,38.0,35.21,23.26
2018,3,24,7,30,47.0,41.0,2.2,10.3,54.0,50.24,36.88
2018,3,24,7,45,89.5,88.5,2.25,10.5,119.0,111.63,89.48
2018,3,24,8,0,132.0,136.0,2.3,10.7,184.0,179.26,146.89
2018,3,24,8,15,237.5,153.0,2.35,10.9,255.0,263.68,217.38
2018,3,24,8,30,343.0,170.0,2.4,11.1,326.0,351.49,289.77
2018,3,24,8,45,430.0,170.0,2.5,11.3,386.5,435.85,358.17
