Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,0,517.0,170.0,2.6,11.5,447.0,516.28,422.3
2018,3,24,9,15,464.5,198.5,2.7,11.65,462.5,534.65,435.5
2018,3,24,9,30,412.0,227.0,2.8,11.8,478.0,546.72,443.59
2018,3,24,9,45,448.0,232.5,2.95,12.0,521.0,600.0,484.66
2018,3,24,10,0,484.0,238.0,3.1,12.2,564.0,654.42,525.76
2018,3,24,10,15,604.5,206.5,3.2,12.3,632.0,752.2,600.34
2018,3,24,10,30,725.0,175.0,3.3,12.4,700.0,848.57,671.58
2018,3,24,10,45,764.0,166.5,3.45,12.5,736.0,896.27,704.8
2018,3,24,11,0,803.0,158.0,3.6,12.6,772.0,934.62,731.58
2018,3,24,11,15,797.5,164.0,3.7,12.6,784.5,951.29,743.03
2018,3,24,11,30,792.0,170.0,3.8,12.6,797.0,964.3,752.19
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,1020.12,791.69
2018,3,24,12,0,964.0,97.0,4.1,12.7,873.0,1057.72,817.98
2018,3,24,12,15,964.0,96.5,4.2,12.65,873.0,1059.34,819.55
2018,3,24,12,30,964.0,96.0,4.3,12.6,873.0,1056.89,818.92
2018,3,24,12,45,723.0,185.5,4.4,12.55,765.0,932.3,732.5
2018,3,24,13,0,482.0,275.0,4.5,12.5,657.0,773.36,614.42
2018,3,24,13,15,373.0,307.0,4.5,12.45,599.0,672.1,537.74
2018,3,24,13,30,264.0,339.0,4.5,12.4,541.0,595.32,477.2
2018,3,24,13,45,313.5,315.0,4.55,12.3,548.0,608.47,489.93
2018,3,24,14,0,363.0,291.0,4.6,12.2,555.0,617.93,499.39
2018,3,24,14,15,580.5,211.0,4.6,12.1,612.5,737.23,595.58
2018,3,24,14,30,798.0,131.0,4.6,12.0,670.0,808.81,652.68
2018,3,24,14,45,733.0,145.0,4.6,11.85,619.5,745.53,605.43
2018,3,24,15,0,668.0,159.0,4.6,11.7,569.0,679.01,554.4
2018,3,24,15,15,643.0,152.0,4.6,11.7,524.0,622.58,510.84
2018,3,24,15,30,618.0,145.0,4.6,11.7,479.0,566.39,466.49
2018,3,24,15,45,689.5,116.5,4.45,11.4,458.0,547.83,451.87
2018,3,24,16,0,761.0,88.0,4.3,11.1,437.0,518.34,427.06
2018,3,24,16,15,750.5,80.0,4.2,10.9,391.5,461.55,378.51
2018,3,24,16,30,740.0,72.0,4.1,10.7,346.0,404.3,328.03
2018,3,24,16,45,688.5,68.0,4.0,10.5,292.5,335.44,266.98
2018,3,24,17,0,637.0,64.0,3.9,10.3,239.0,271.31,208.85
2018,3,24,17,15,539.0,59.5,3.7,9.95,185.5,200.23,146.34
2018,3,24,17,30,441.0,55.0,3.5,9.6,132.0,140.37,95.0
2018,3,24,17,45,284.0,42.0,3.3,9.25,85.5,76.02,45.46
2018,3,24,18,0,127.0,29.0,3.1,8.9,39.0,33.55,12.51
2018,3,24,18,15,74.0,17.5,3.05,8.8,22.0,13.77,0.0
2018,3,24,18,30,21.0,6.0,3.0,8.7,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,2.95,8.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.15,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.3,5.0,0.0,0.0
2018,3,25,6,15,94.0,19.0,2.1,7.85,25.0,14.95,0.0
2018,3,25,6,30,172.0,32.0,2.2,8.4,45.0,37.56,13.99
2018,3,25,6,45,293.0,43.0,2.25,9.0,86.0,76.36,45.51
2018,3,25,7,0,414.0,54.0,2.3,9.6,127.0,132.27,89.22
2018,3,25,7,15,482.5,64.0,2.35,9.8,176.0,187.56,137.38
2018,3,25,7,30,551.0,74.0,2.4,10.0,225.0,250.9,193.52
2018,3,25,7,45,630.5,75.5,2.5,10.25,282.5,317.99,252.62
2018,3,25,8,0,710.0,77.0,2.6,10.5,340.0,393.08,317.58
2018,3,25,8,15,744.5,81.0,2.65,10.7,391.5,456.06,371.78
2018,3,25,8,30,779.0,85.0,2.7,10.9,443.0,521.52,426.31
2018,3,25,8,45,804.0,88.0,2.75,11.15,491.5,582.08,475.29
2018,3,25,9,0,829.0,91.0,2.8,11.4,540.0,643.0,523.07
2018,3,25,9,15,850.0,92.5,2.85,11.6,584.5,699.58,566.35
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,755.39,607.67
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,798.2,637.17
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,846.35,670.31
2018,3,25,10,15,889.5,104.5,3.05,12.35,729.5,874.1,688.58
2018,3,25,10,30,870.0,117.0,3.1,12.5,751.0,908.15,711.45
2018,3,25,10,45,863.5,124.5,3.15,12.6,771.0,934.31,728.77
2018,3,25,11,0,857.0,132.0,3.2,12.7,791.0,956.63,743.47
2018,3,25,11,15,888.5,121.5,3.25,12.8,817.0,978.81,758.17
2018,3,25,11,30,920.0,111.0,3.3,12.9,843.0,1011.47,780.18
2018,3,25,11,45,903.5,120.0,3.35,13.0,845.0,1014.38,781.61
2018,3,25,12,0,887.0,129.0,3.4,13.1,847.0,1013.05,780.55
2018,3,25,12,15,887.5,128.5,3.45,13.15,847.0,1014.96,782.05
2018,3,25,12,30,888.0,128.0,3.5,13.2,847.0,1013.11,781.07
2018,3,25,12,45,848.0,144.5,3.5,13.25,825.5,1000.39,772.36
2018,3,25,13,0,808.0,161.0,3.5,13.3,804.0,969.16,750.99
2018,3,25,13,15,806.0,157.0,3.5,13.3,788.0,950.85,738.95
2018,3,25,13,30,804.0,153.0,3.5,13.3,772.0,929.12,724.46
2018,3,25,13,45,858.0,126.5,3.5,13.3,769.0,931.87,727.38
2018,3,25,14,0,912.0,100.0,3.5,13.3,766.0,916.96,717.75
2018,3,25,14,15,903.0,98.0,3.5,13.25,734.5,879.36,692.27
2018,3,25,14,30,894.0,96.0,3.5,13.2,703.0,838.99,664.77
2018,3,25,14,45,854.0,102.5,3.45,13.15,657.0,788.87,629.62
2018,3,25,15,0,814.0,109.0,3.4,13.1,611.0,729.99,587.13
2018,3,25,15,15,822.5,98.5,3.4,13.1,575.5,687.64,555.66
2018,3,25,15,30,831.0,88.0,3.4,13.1,540.0,641.93,520.6
2018,3,25,15,45,825.5,81.0,3.35,12.9,496.5,588.38,478.44
2018,3,25,16,0,820.0,74.0,3.3,12.7,453.0,533.22,433.63
2018,3,25,16,15,738.5,78.0,3.2,12.45,390.0,451.0,365.89
2018,3,25,16,30,657.0,82.0,3.1,12.2,327.0,376.09,302.64
2018,3,25,16,45,599.0,76.0,3.05,11.95,273.5,307.51,243.2
2018,3,25,17,0,541.0,70.0,3.0,11.7,220.0,244.78,187.65
2018,3,25,17,15,474.5,61.0,3.0,11.2,172.5,183.48,133.62
2018,3,25,17,30,408.0,52.0,3.0,10.7,125.0,129.95,87.22
2018,3,25,17,45,304.5,40.5,3.0,10.2,85.0,77.93,46.19
2018,3,25,18,0,201.0,29.0,3.0,9.7,45.0,37.18,14.23
2018,3,25,18,15,121.0,18.0,3.0,9.55,25.5,14.16,0.0
2018,3,25,18,30,41.0,7.0,3.0,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.05,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,2.7,6.0,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,2.7,6.2,6.0,0.0,0.0
2018,3,26,6,15,177.0,18.0,2.75,6.9,29.0,14.16,0.0
2018,3,26,6,30,296.0,28.0,2.8,7.6,52.0,42.62,16.35
2018,3,26,6,45,424.0,36.5,2.9,8.25,98.5,88.0,49.98
2018,3,26,7,0,552.0,45.0,3.0,8.9,145.0,149.07,97.88
2018,3,26,7,15,630.5,50.0,3.1,9.55,199.0,210.93,152.03
2018,3,26,7,30,709.0,55.0,3.2,10.2,253.0,281.18,214.67
2018,3,26,7,45,750.5,59.0,3.3,10.8,306.5,345.33,272.93
2018,3,26,8,0,792.0,63.0,3.4,11.4,360.0,413.05,332.71
2018,3,26,8,15,820.5,65.5,3.5,11.9,411.0,476.13,387.22
2018,3,26,8,30,849.0,68.0,3.6,12.4,462.0,537.38,438.54
2018,3,26,8,45,868.5,70.5,3.65,12.9,510.0,596.68,486.46
2018,3,26,9,0,888.0,73.0,3.7,13.4,558.0,655.64,532.53
2018,3,26,9,15,904.0,75.0,3.7,13.75,602.0,710.99,574.58
2018,3,26,9,30,920.0,77.0,3.7,14.1,646.0,765.02,613.19
2018,3,26,9,45,932.0,77.5,3.65,14.5,684.0,812.71,645.32
2018,3,26,10,0,944.0,78.0,3.6,14.9,722.0,858.15,675.33
2018,3,26,10,15,951.0,79.0,3.55,15.15,752.5,897.41,700.87
2018,3,26,10,30,958.0,80.0,3.5,15.4,783.0,933.6,724.01
2018,3,26,10,45,963.0,81.5,3.45,15.65,807.0,965.27,743.8
2018,3,26,11,0,968.0,83.0,3.4,15.9,831.0,993.41,761.06
2018,3,26,11,15,971.5,83.0,3.4,16.05,847.0,1014.81,774.35
2018,3,26,11,30,975.0,83.0,3.4,16.2,863.0,1032.36,785.12
2018,3,26,11,45,976.5,82.5,3.35,16.35,870.5,1043.46,791.24
2018,3,26,12,0,978.0,82.0,3.3,16.5,878.0,1050.51,794.78
2018,3,26,12,15,975.5,83.5,3.25,16.6,877.5,1051.72,794.72
2018,3,26,12,30,973.0,85.0,3.2,16.7,877.0,1048.82,792.09
2018,3,26,12,45,965.5,88.5,3.15,16.8,867.5,1039.16,785.11
2018,3,26,13,0,958.0,92.0,3.1,16.9,858.0,1025.54,775.68
2018,3,26,13,15,951.5,91.5,3.1,16.95,840.0,1004.79,762.16
2018,3,26,13,30,945.0,91.0,3.1,17.0,822.0,980.36,746.27
2018,3,26,13,45,936.0,92.0,3.1,17.0,797.5,951.75,727.7
2018,3,26,14,0,927.0,93.0,3.1,17.0,773.0,919.88,706.89
2018,3,26,14,15,917.0,91.5,3.1,16.95,741.0,881.48,681.56
2018,3,26,14,30,907.0,90.0,3.1,16.9,709.0,840.33,654.13
2018,3,26,14,45,854.0,101.5,3.1,16.85,659.0,784.86,616.13
2018,3,26,15,0,801.0,113.0,3.1,16.8,609.0,721.65,571.19
2018,3,26,15,15,695.0,133.5,3.1,16.8,542.5,635.2,505.85
2018,3,26,15,30,589.0,154.0,3.1,16.8,476.0,551.15,441.1
2018,3,26,15,45,604.0,135.0,3.05,16.5,440.0,509.69,409.48
2018,3,26,16,0,619.0,116.0,3.0,16.2,404.0,465.01,373.91
2018,3,26,16,15,646.0,98.0,2.9,15.75,368.5,423.9,339.71
2018,3,26,16,30,673.0,80.0,2.8,15.3,333.0,378.34,300.17
2018,3,26,16,45,630.5,73.5,2.7,14.9,282.5,314.26,244.79
2018,3,26,17,0,588.0,67.0,2.6,14.5,232.0,254.18,191.63
2018,3,26,17,15,526.5,59.0,2.65,13.85,184.0,192.42,137.55
2018,3,26,17,30,465.0,51.0,2.7,13.2,136.0,137.71,90.35
2018,3,26,17,45,358.0,41.0,2.75,12.55,93.5,83.31,48.1
2018,3,26,18,0,251.0,31.0,2.8,11.9,51.0,42.16,17.37
2018,3,26,18,15,147.5,19.0,2.8,11.7,28.5,14.95,0.0
2018,3,26,18,30,44.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.85,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.55,10.55,32.0,15.34,0.0
2018,3,27,6,30,311.0,31.0,2.6,11.3,57.0,45.8,19.38
2018,3,27,6,45,422.5,39.0,2.65,12.0,101.5,89.48,50.76
2018,3,27,7,0,534.0,47.0,2.7,12.7,146.0,146.96,95.56
2018,3,27,7,15,601.0,53.5,2.75,13.2,198.0,205.75,146.65
2018,3,27,7,30,668.0,60.0,2.8,13.7,250.0,272.16,205.31
2018,3,27,7,45,710.0,64.0,2.8,14.15,302.0,334.5,260.96
2018,3,27,8,0,752.0,68.0,2.8,14.6,354.0,400.1,317.91
2018,3,27,8,15,718.0,85.0,2.85,15.05,388.5,445.67,357.71
2018,3,27,8,30,684.0,102.0,2.9,15.5,423.0,486.15,391.58
2018,3,27,8,45,677.0,117.5,2.9,15.9,462.5,535.75,430.88
2018,3,27,9,0,670.0,133.0,2.9,16.3,502.0,582.85,466.78
2018,3,27,9,15,731.5,123.5,2.85,16.65,555.5,649.59,517.17
2018,3,27,9,30,793.0,114.0,2.8,17.0,609.0,716.16,566.04
2018,3,27,9,45,846.5,103.0,2.75,17.35,659.5,779.85,610.2
2018,3,27,10,0,900.0,92.0,2.7,17.7,710.0,835.83,647.06
2018,3,27,10,15,876.0,106.0,2.7,18.0,729.5,860.83,662.19
2018,3,27,10,30,852.0,120.0,2.7,18.3,749.0,891.92,681.75
2018,3,27,10,45,835.0,133.5,2.65,18.6,766.0,914.16,694.66
2018,3,27,11,0,818.0,147.0,2.6,18.9,783.0,931.91,704.55
2018,3,27,11,15,720.0,197.5,2.55,19.1,765.5,915.09,691.38
2018,3,27,11,30,622.0,248.0,2.5,19.3,748.0,881.15,665.32
2018,3,27,11,45,592.0,266.5,2.5,19.5,746.0,871.61,657.64
2018,3,27,12,0,562.0,285.0,2.5,19.7,744.0,865.02,651.66
2018,3,27,12,15,584.5,276.0,2.5,19.85,753.5,879.35,661.65
2018,3,27,12,30,607.0,267.0,2.5,20.0,763.0,895.44,672.54
2018,3,27,12,45,633.5,252.0,2.5,20.15,765.0,903.05,678.04
2018,3,27,13,0,660.0,237.0,2.5,20.3,767.0,906.82,681.09
2018,3,27,13,15,648.0,234.5,2.5,20.35,746.5,882.01,664.3
2018,3,27,13,30,636.0,232.0,2.5,20.4,726.0,854.58,645.94
2018,3,27,13,45,647.0,215.5,2.5,20.5,705.0,832.55,631.76
2018,3,27,14,0,658.0,199.0,2.5,20.6,684.0,806.99,614.99
2018,3,27,14,15,614.5,205.5,2.5,20.55,644.0,753.83,577.82
2018,3,27,14,30,571.0,212.0,2.5,20.5,604.0,694.01,535.69
2018,3,27,14,45,641.5,175.5,2.5,20.5,593.5,696.73,539.76
2018,3,27,15,0,712.0,139.0,2.5,20.5,583.0,683.51,531.75
2018,3,27,15,15,707.5,129.5,2.5,20.5,545.0,637.02,497.9
2018,3,27,15,30,703.0,120.0,2.5,20.5,507.0,588.8,462.14
2018,3,27,15,45,670.5,116.0,2.5,20.05,459.0,528.09,416.5
2018,3,27,16,0,638.0,112.0,2.5,19.6,411.0,468.84,370.62
2018,3,27,16,15,621.0,101.5,2.45,19.05,365.5,412.7,325.73
2018,3,27,16,30,604.0,91.0,2.4,18.5,320.0,357.21,279.72
2018,3,27,16,45,544.0,85.0,2.35,17.95,268.5,291.16,224.44
2018,3,27,17,0,484.0,79.0,2.3,17.4,217.0,231.24,173.31
2018,3,27,17,15,371.5,70.5,2.25,16.65,163.5,159.59,114.43
2018,3,27,17,30,259.0,62.0,2.2,15.9,110.0,105.82,71.77
2018,3,27,17,45,190.5,46.5,2.15,15.2,75.5,65.1,39.95
2018,3,27,18,0,122.0,31.0,2.1,14.5,41.0,31.9,14.09
2018,3,27,18,15,69.0,17.5,2.1,14.2,22.5,13.77,0.0
2018,3,27,18,30,16.0,4.0,2.1,13.9,4.0,0.0,0.0
2018,3,27,18,45,8.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.1,12.4,34.5,16.13,0.0
2018,3,28,6,30,325.0,32.0,1.2,13.0,61.0,47.12,20.99
2018,3,28,6,45,432.0,39.5,1.25,13.55,105.5,90.52,51.09
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,147.22,94.93
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,205.39,144.99
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,271.5,202.78
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,333.66,257.65
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,399.69,314.43
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,462.26,366.76
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,526.33,418.43
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,582.17,462.27
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,641.11,506.92
2018,3,28,9,15,878.5,78.5,2.1,17.7,599.0,694.49,545.86
2018,3,28,9,30,896.0,79.0,2.1,18.1,642.0,746.72,581.91
2018,3,28,9,45,912.0,79.0,2.1,18.55,681.0,795.8,613.83
2018,3,28,10,0,928.0,79.0,2.1,19.0,720.0,843.01,643.88
2018,3,28,10,15,937.0,80.5,2.1,19.4,752.0,883.76,669.19
2018,3,28,10,30,946.0,82.0,2.1,19.8,784.0,921.61,692.28
2018,3,28,10,45,952.0,82.0,2.1,20.2,807.5,952.05,710.22
2018,3,28,11,0,958.0,82.0,2.1,20.6,831.0,979.03,725.84
2018,3,28,11,15,961.5,82.5,2.1,20.85,847.0,1000.6,738.33
2018,3,28,11,30,965.0,83.0,2.1,21.1,863.0,1018.36,748.42
2018,3,28,11,45,966.5,83.5,2.1,21.4,871.0,1030.27,754.7
2018,3,28,12,0,968.0,84.0,2.1,21.7,879.0,1038.16,758.56
2018,3,28,12,15,966.5,84.5,2.15,21.9,878.0,1039.07,759.03
2018,3,28,12,30,965.0,85.0,2.2,22.1,877.0,1035.92,757.09
2018,3,28,12,45,962.0,85.0,2.2,22.25,868.0,1026.73,750.99
2018,3,28,13,0,959.0,85.0,2.2,22.4,859.0,1013.56,742.52
2018,3,28,13,15,955.0,85.0,2.2,22.45,843.0,995.57,731.35
2018,3,28,13,30,951.0,85.0,2.2,22.5,827.0,973.81,717.84
2018,3,28,13,45,945.0,84.0,2.2,22.6,803.0,945.53,699.98
2018,3,28,14,0,939.0,83.0,2.2,22.7,779.0,913.85,679.89
2018,3,28,14,15,914.5,88.0,2.2,22.65,742.5,869.81,651.8
2018,3,28,14,30,890.0,93.0,2.2,22.6,706.0,823.85,622.21
2018,3,28,14,45,827.0,108.0,2.25,22.55,654.0,765.03,583.63
2018,3,28,15,0,764.0,123.0,2.3,22.5,602.0,698.9,537.7
2018,3,28,15,15,749.0,118.0,2.3,22.5,560.5,650.77,503.25
2018,3,28,15,30,734.0,113.0,2.3,22.5,519.0,598.59,464.88
2018,3,28,15,45,704.0,109.0,2.3,21.95,471.0,538.01,420.07
2018,3,28,16,0,674.0,105.0,2.3,21.4,423.0,478.59,374.65
2018,3,28,16,15,641.5,98.0,2.25,20.8,373.5,416.6,325.71
2018,3,28,16,30,609.0,91.0,2.2,20.2,324.0,356.86,276.93
2018,3,28,16,45,570.5,83.0,2.1,19.6,276.0,296.63,226.32
2018,3,28,17,0,532.0,75.0,2.0,19.0,228.0,240.05,177.58
2018,3,28,17,15,450.0,65.5,1.95,18.2,176.5,175.78,123.88
2018,3,28,17,30,368.0,56.0,1.9,17.4,125.0,118.4,77.01
2018,3,28,17,45,293.5,43.5,1.9,16.65,87.5,73.02,42.03
2018,3,28,18,0,219.0,31.0,1.9,15.9,50.0,37.02,16.1
2018,3,28,18,15,120.5,18.0,1.85,15.55,27.5,14.16,0.0
2018,3,28,18,30,22.0,5.0,1.8,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,1.8,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.0,13.7,8.0,6.29,0.0
2018,3,29,6,15,160.0,20.5,1.05,14.25,33.5,15.59,0.0
2018,3,29,6,30,272.0,33.0,1.1,14.8,59.0,44.72,21.28
2018,3,29,6,45,379.0,43.0,1.15,15.35,103.5,86.8,50.1
2018,3,29,7,0,486.0,53.0,1.2,15.9,148.0,142.36,92.57
2018,3,29,7,15,587.5,56.0,1.25,16.3,205.0,203.32,142.8
2018,3,29,7,30,689.0,59.0,1.3,16.7,262.0,276.54,204.5
2018,3,29,7,45,730.5,63.0,1.4,17.1,315.0,339.31,259.24
2018,3,29,8,0,772.0,67.0,1.5,17.5,368.0,405.66,315.53
2018,3,29,8,15,801.0,70.5,1.55,17.95,419.5,468.71,367.44
2018,3,29,8,30,830.0,74.0,1.6,18.4,471.0,533.18,418.56
2018,3,29,8,45,851.0,76.5,1.65,18.85,519.5,589.05,461.64
2018,3,29,9,0,872.0,79.0,1.7,19.3,568.0,647.87,505.35
2018,3,29,9,15,889.5,80.5,1.7,19.75,612.0,702.73,544.46
2018,3,29,9,30,907.0,82.0,1.7,20.2,656.0,756.42,580.74
2018,3,29,9,45,921.5,82.5,1.7,20.65,695.0,805.25,611.71
2018,3,29,10,0,936.0,83.0,1.7,21.1,734.0,852.06,640.77
2018,3,29,10,15,944.0,84.0,1.7,21.5,765.0,891.61,664.65
2018,3,29,10,30,952.0,85.0,1.7,21.9,796.0,928.17,686.32
2018,3,29,10,45,957.0,86.5,1.7,22.3,820.0,959.38,704.32
2018,3,29,11,0,962.0,88.0,1.7,22.7,844.0,987.06,719.98
2018,3,29,11,15,965.5,89.0,1.7,22.95,860.5,1009.15,732.45
2018,3,29,11,30,969.0,90.0,1.7,23.2,877.0,1027.39,742.57
2018,3,29,11,45,881.0,135.0,1.75,23.5,855.5,998.23,723.32
2018,3,29,12,0,793.0,180.0,1.8,23.8,834.0,977.86,710.26
2018,3,29,12,15,762.5,194.5,1.8,24.0,823.5,974.88,707.96
2018,3,29,12,30,732.0,209.0,1.8,24.2,813.0,957.9,696.61
2018,3,29,12,45,784.5,180.5,1.75,24.35,822.0,964.03,699.91
2018,3,29,13,0,837.0,152.0,1.7,24.5,831.0,977.53,707.78
2018,3,29,13,15,823.0,154.5,1.75,24.55,811.0,953.76,693.37
2018,3,29,13,30,809.0,157.0,1.8,24.6,791.0,926.86,677.3
2018,3,29,13,45,794.5,155.5,1.85,24.6,763.0,892.78,656.59
2018,3,29,14,0,780.0,154.0,1.9,24.6,735.0,856.14,634.03
2018,3,29,14,15,779.0,145.5,2.0,24.45,705.5,821.82,613.6
2018,3,29,14,30,778.0,137.0,2.1,24.3,676.0,784.57,590.78
2018,3,29,14,45,790.0,122.5,2.15,24.1,644.5,748.54,568.18
2018,3,29,15,0,802.0,108.0,2.2,23.9,613.0,708.62,541.6
2018,3,29,15,15,803.0,101.5,2.2,23.9,577.5,665.64,511.06
2018,3,29,15,30,804.0,95.0,2.2,23.9,542.0,620.12,477.82
2018,3,29,15,45,738.5,101.5,2.25,23.2,484.5,547.67,424.76
2018,3,29,16,0,673.0,108.0,2.3,22.5,427.0,478.29,372.42
2018,3,29,16,15,655.0,98.0,2.2,21.85,380.5,420.4,326.78
2018,3,29,16,30,637.0,88.0,2.1,21.2,334.0,363.19,279.95
2018,3,29,16,45,627.0,76.5,2.05,20.55,289.0,308.38,233.31
2018,3,29,17,0,617.0,65.0,2.0,19.9,244.0,253.85,185.36
2018,3,29,17,15,567.5,57.5,1.9,19.05,196.5,194.28,133.99
2018,3,29,17,30,518.0,50.0,1.8,18.2,149.0,140.25,88.18
2018,3,29,17,45,426.0,41.0,1.7,17.4,105.5,86.11,47.25
2018,3,29,18,0,334.0,32.0,1.6,16.6,62.0,43.52,18.98
2018,3,29,18,15,200.0,20.5,1.6,16.25,35.0,16.13,0.0
2018,3,29,18,30,66.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.55,15.5,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.35,12.7,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.4,12.8,8.0,6.29,0.0
2018,3,30,6,15,133.0,22.0,0.5,13.3,33.0,16.65,0.0
2018,3,30,6,30,225.0,36.0,0.6,13.8,58.0,42.53,21.62
2018,3,30,6,45,300.5,48.5,0.65,14.3,97.0,79.48,47.77
2018,3,30,7,0,376.0,61.0,0.7,14.8,136.0,125.86,83.98
2018,3,30,7,15,415.5,73.5,0.7,15.2,179.0,172.81,124.24
2018,3,30,7,30,455.0,86.0,0.7,15.6,222.0,224.34,168.77
2018,3,30,7,45,472.5,101.5,0.7,15.95,266.0,274.92,212.48
2018,3,30,8,0,490.0,117.0,0.7,16.3,310.0,326.99,256.1
2018,3,30,8,15,489.5,134.5,0.7,16.9,349.0,373.53,293.78
2018,3,30,8,30,489.0,152.0,0.7,17.5,388.0,419.13,329.22
2018,3,30,8,45,372.5,192.0,0.65,18.1,382.5,403.82,316.72
2018,3,30,9,0,256.0,232.0,0.6,18.7,377.0,388.04,302.95
2018,3,30,9,15,246.0,259.0,0.55,19.2,406.5,421.05,326.31
2018,3,30,9,30,236.0,286.0,0.5,19.7,436.0,437.69,336.79
2018,3,30,9,45,284.0,295.5,0.5,20.25,486.5,510.45,388.62
2018,3,30,10,0,332.0,305.0,0.5,20.8,537.0,571.0,430.08
2018,3,30,10,15,330.5,319.0,0.45,21.25,558.5,596.64,445.26
2018,3,30,10,30,329.0,333.0,0.4,21.7,580.0,620.93,459.6
2018,3,30,10,45,313.0,349.5,0.35,22.15,590.5,633.32,465.33
2018,3,30,11,0,297.0,366.0,0.3,22.6,601.0,643.61,469.71
2018,3,30,11,15,274.5,377.0,0.3,22.95,597.5,640.35,465.82
2018,3,30,11,30,252.0,388.0,0.3,23.3,594.0,635.0,460.76
2018,3,30,11,45,291.5,385.5,0.25,23.6,625.5,673.81,486.14
2018,3,30,12,0,331.0,383.0,0.2,23.9,657.0,711.69,509.92
2018,3,30,12,15,379.0,363.0,0.25,24.1,677.0,738.79,528.55
2018,3,30,12,30,427.0,343.0,0.3,24.3,697.0,783.22,557.96
2018,3,30,12,45,466.5,325.0,0.3,24.5,708.0,800.6,569.11
2018,3,30,13,0,506.0,307.0,0.3,24.7,719.0,814.72,578.56
2018,3,30,13,15,458.5,317.0,0.4,24.7,685.0,770.57,551.19
2018,3,30,13,30,411.0,327.0,0.5,24.7,651.0,725.47,523.42
2018,3,30,13,45,410.5,315.0,0.6,24.75,630.5,701.9,510.38
2018,3,30,14,0,410.0,303.0,0.7,24.8,610.0,676.46,495.51
2018,3,30,14,15,430.5,284.0,0.8,24.8,594.5,660.35,487.17
2018,3,30,14,30,451.0,265.0,0.9,24.8,579.0,641.17,476.33
2018,3,30,14,45,370.0,269.0,0.95,24.75,517.5,547.62,411.48
2018,3,30,15,0,289.0,273.0,1.0,24.7,456.0,475.89,360.6
2018,3,30,15,15,310.0,247.0,1.0,24.7,431.0,450.18,343.32
2018,3,30,15,30,331.0,221.0,1.0,24.7,406.0,421.86,323.24
2018,3,30,15,45,321.5,204.0,1.1,24.45,371.0,381.72,294.09
2018,3,30,16,0,312.0,187.0,1.2,24.2,336.0,341.89,264.31
2018,3,30,16,15,309.0,163.0,1.2,23.55,297.0,299.12,231.5
2018,3,30,16,30,306.0,139.0,1.2,22.9,258.0,256.35,197.54
2018,3,30,16,45,319.5,119.0,1.25,22.2,227.5,223.15,169.71
2018,3,30,17,0,333.0,99.0,1.3,21.5,197.0,194.35,144.11
2018,3,30,17,15,277.0,83.5,1.4,20.6,154.0,144.05,102.95
2018,3,30,17,30,221.0,68.0,1.5,19.7,111.0,97.08,65.12
2018,3,30,17,45,168.0,51.0,1.6,18.75,78.0,61.12,37.48
2018,3,30,18,0,115.0,34.0,1.7,17.8,45.0,32.04,15.94
2018,3,30,18,15,64.0,20.0,1.75,17.35,25.5,15.74,0.0
2018,3,30,18,30,13.0,6.0,1.8,16.9,6.0,4.72,0.0
2018,3,30,18,45,6.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,1.6,12.1,4.0,0.0,0.0
2018,3,31,6,0,31.0,8.0,1.6,12.2,8.0,6.29,0.0
2018,3,31,6,15,83.0,22.5,1.6,12.6,29.5,16.85,0.0
2018,3,31,6,30,135.0,37.0,1.6,13.0,51.0,37.13,20.32
2018,3,31,6,45,130.0,56.0,1.65,13.4,76.0,62.94,41.63
2018,3,31,7,0,125.0,75.0,1.7,13.8,101.0,85.33,61.4
2018,3,31,7,15,188.5,93.5,1.65,14.1,145.0,129.56,97.51
2018,3,31,7,30,252.0,112.0,1.6,14.4,189.0,178.63,138.35
2018,3,31,7,45,301.5,128.0,1.6,14.7,236.5,227.97,179.93
2018,3,31,8,0,351.0,144.0,1.6,15.0,284.0,282.87,225.63
2018,3,31,8,15,362.5,162.5,1.55,15.45,324.0,327.08,261.97
2018,3,31,8,30,374.0,181.0,1.5,15.9,364.0,372.02,297.76
2018,3,31,8,45,364.5,204.0,1.5,16.3,396.5,409.43,326.66
2018,3,31,9,0,355.0,227.0,1.5,16.7,429.0,445.17,353.39
2018,3,31,9,15,324.0,252.5,1.5,17.15,447.5,466.95,368.46
2018,3,31,9,30,293.0,278.0,1.5,17.6,466.0,485.18,380.42
2018,3,31,9,45,302.5,295.0,1.55,18.0,499.0,522.88,407.51
2018,3,31,10,0,312.0,312.0,1.6,18.4,532.0,560.36,433.86
2018,3,31,10,15,338.5,317.5,1.65,18.8,565.5,600.43,462.22
2018,3,31,10,30,365.0,323.0,1.7,19.2,599.0,640.82,490.4
2018,3,31,10,45,462.5,298.0,1.8,19.55,658.5,733.44,556.72
2018,3,31,11,0,560.0,273.0,1.9,19.9,718.0,811.42,611.41
2018,3,31,11,15,591.5,268.0,1.95,20.15,746.0,847.86,635.54
2018,3,31,11,30,623.0,263.0,2.0,20.4,774.0,887.45,661.86
2018,3,31,11,45,630.5,262.5,2.1,20.65,783.5,901.58,671.17
2018,3,31,12,0,638.0,262.0,2.2,20.9,793.0,912.7,678.78
2018,3,31,12,15,653.5,254.0,2.25,20.95,798.0,921.72,685.41
2018,3,31,12,30,669.0,246.0,2.3,21.0,803.0,927.41,689.91
2018,3,31,12,45,691.5,231.0,2.4,21.05,801.5,929.78,693.06
2018,3,31,13,0,714.0,216.0,2.5,21.1,800.0,928.19,693.48
2018,3,31,13,15,692.0,219.5,2.55,21.0,776.5,899.01,674.63
2018,3,31,13,30,670.0,223.0,2.6,20.9,753.0,867.3,653.97
2018,3,31,13,45,654.5,221.0,2.7,20.85,726.0,834.1,632.52
2018,3,31,14,0,639.0,219.0,2.8,20.8,699.0,798.81,609.28
2018,3,31,14,15,594.0,224.0,2.8,20.55,656.0,743.38,570.79
2018,3,31,14,30,549.0,229.0,2.8,20.3,613.0,683.15,528.44
2018,3,31,14,45,558.5,210.5,2.8,20.05,583.0,649.09,505.38
2018,3,31,15,0,568.0,192.0,2.8,19.8,553.0,612.39,479.67
2018,3,31,15,15,600.5,167.5,2.8,19.8,526.0,590.14,463.76
2018,3,31,15,30,633.0,143.0,2.8,19.8,499.0,556.19,438.5
2018,3,31,15,45,509.0,159.0,2.75,19.1,429.5,458.2,363.52
2018,3,31,16,0,385.0,175.0,2.7,18.4,360.0,377.98,300.85
2018,3,31,16,15,479.5,135.0,2.65,17.85,340.0,361.49,287.07
2018,3,31,16,30,574.0,95.0,2.6,17.3,320.0,338.86,265.93
2018,3,31,16,45,587.0,79.5,2.55,16.8,281.0,292.19,224.42
2018,3,31,17,0,600.0,64.0,2.5,16.3,242.0,243.1,179.47
2018,3,31,17,15,532.5,57.5,2.5,15.6,192.5,181.79,126.66
2018,3,31,17,30,465.0,51.0,2.5,14.9,143.0,128.24,81.76
2018,3,31,17,45,331.0,43.0,2.55,14.25,98.5,74.68,42.88
2018,3,31,18,0,197.0,35.0,2.6,13.6,54.0,36.12,18.19
2018,3,31,18,15,122.5,21.5,2.6,13.25,31.0,16.25,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.9,8.0,6.29,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.1,10.35,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,10.6,11.0,7.87,0.0
2018,4,1,6,15,173.0,25.0,2.2,11.1,41.5,18.97,0.0
2018,4,1,6,30,291.0,40.0,2.3,11.6,72.0,48.38,25.56
2018,4,1,6,45,389.5,50.5,2.4,12.1,118.0,92.92,55.92
2018,4,1,7,0,488.0,61.0,2.5,12.6,164.0,147.84,98.66
2018,4,1,7,15,553.0,68.5,2.45,13.05,215.5,204.12,146.93
2018,4,1,7,30,618.0,76.0,2.4,13.5,267.0,267.77,202.45
2018,4,1,7,45,661.0,81.5,2.35,13.9,319.5,328.57,255.95
2018,4,1,8,0,704.0,87.0,2.3,14.3,372.0,393.26,311.37
2018,4,1,8,15,735.5,91.0,2.25,14.8,422.5,454.51,362.4
2018,4,1,8,30,767.0,95.0,2.2,15.3,473.0,516.97,412.57
2018,4,1,8,45,789.5,98.5,2.15,15.8,520.5,575.42,457.89
2018,4,1,9,0,812.0,102.0,2.1,16.3,568.0,633.97,501.64
2018,4,1,9,15,832.0,103.5,2.15,16.7,612.0,688.55,541.82
2018,4,1,9,30,852.0,105.0,2.2,17.1,656.0,742.28,580.32
2018,4,1,9,45,871.0,103.5,2.2,17.5,694.5,783.11,607.37
2018,4,1,10,0,890.0,102.0,2.2,17.9,733.0,829.44,637.38
2018,4,1,10,15,899.0,103.5,2.25,18.15,764.0,868.54,662.7
2018,4,1,10,30,908.0,105.0,2.3,18.4,795.0,904.84,685.99
2018,4,1,10,45,915.0,106.0,2.4,18.7,819.0,935.87,705.93
2018,4,1,11,0,922.0,107.0,2.5,19.0,843.0,963.61,723.67
2018,4,1,11,15,926.0,108.0,2.6,19.15,859.0,985.12,737.71
2018,4,1,11,30,930.0,109.0,2.7,19.3,875.0,1002.97,749.43
2018,4,1,11,45,932.0,109.0,2.75,19.45,882.5,1014.13,756.37
2018,4,1,12,0,934.0,109.0,2.8,19.6,890.0,1021.41,760.94
2018,4,1,12,15,934.0,108.5,2.95,19.65,889.5,1022.36,762.68
2018,4,1,12,30,934.0,108.0,3.1,19.7,889.0,1019.37,761.95
2018,4,1,12,45,932.5,107.5,3.2,19.7,880.5,1011.02,757.48
2018,4,1,13,0,931.0,107.0,3.3,19.7,872.0,998.81,750.53
2018,4,1,13,15,927.0,106.5,3.4,19.65,855.5,980.46,739.66
2018,4,1,13,30,923.0,106.0,3.5,19.6,839.0,958.47,726.35
2018,4,1,13,45,917.5,104.5,3.6,19.55,815.0,930.6,708.97
2018,4,1,14,0,912.0,103.0,3.7,19.5,791.0,899.41,689.2
2018,4,1,14,15,903.0,101.0,3.8,19.3,759.0,861.64,665.04
2018,4,1,14,30,894.0,99.0,3.9,19.1,727.0,821.13,638.64
2018,4,1,14,45,881.5,98.0,4.0,18.95,689.5,776.44,608.73
2018,4,1,15,0,869.0,97.0,4.1,18.8,652.0,729.71,576.32
2018,4,1,15,15,816.5,104.5,4.1,18.8,598.0,668.79,530.1
2018,4,1,15,30,764.0,112.0,4.1,18.8,544.0,602.98,479.48
2018,4,1,15,45,739.0,107.0,4.3,18.15,495.5,544.83,435.38
2018,4,1,16,0,714.0,102.0,4.5,17.5,447.0,485.59,388.86
2018,4,1,16,15,716.5,90.5,4.5,16.95,405.0,433.72,345.76
2018,4,1,16,30,719.0,79.0,4.5,16.4,363.0,380.14,299.46
2018,4,1,16,45,671.0,74.5,4.5,15.9,310.0,314.26,242.3
2018,4,1,17,0,623.0,70.0,4.5,15.4,257.0,252.91,187.98
2018,4,1,17,15,554.5,64.0,4.45,14.85,206.0,190.46,133.59
2018,4,1,17,30,486.0,58.0,4.4,14.3,155.0,135.81,87.49
2018,4,1,17,45,379.5,48.0,4.4,13.75,110.0,82.23,47.52
2018,4,1,18,0,273.0,38.0,4.4,13.2,65.0,40.08,20.41
2018,4,1,18,15,159.5,23.5,4.4,12.95,37.0,17.79,0.0
2018,4,1,18,30,46.0,9.0,4.4,12.7,9.0,7.08,0.0
2018,4,1,18,45,23.0,4.5,4.4,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,5,45,19.5,5.0,3.55,10.95,5.5,0.0,0.0
2018,4,2,6,0,39.0,10.0,3.6,11.2,11.0,7.87,0.0
2018,4,2,6,15,131.5,26.5,3.75,11.55,40.0,19.96,3.06
2018,4,2,6,30,224.0,43.0,3.9,11.9,69.0,46.89,26.51
2018,4,2,6,45,326.0,56.5,4.05,12.25,115.5,87.58,54.3
2018,4,2,7,0,428.0,70.0,4.2,12.6,162.0,141.07,95.77
2018,4,2,7,15,500.0,77.0,4.2,13.0,213.0,198.01,144.21
2018,4,2,7,30,572.0,84.0,4.2,13.4,264.0,260.2,198.35
2018,4,2,7,45,536.5,102.0,4.25,13.75,294.5,301.06,237.33
2018,4,2,8,0,501.0,120.0,4.3,14.1,325.0,331.66,266.3
2018,4,2,8,15,420.0,156.5,4.2,14.55,343.5,357.34,289.4
2018,4,2,8,30,339.0,193.0,4.1,15.0,362.0,362.58,294.28
2018,4,2,8,45,398.0,198.5,4.0,15.4,415.5,433.81,351.26
2018,4,2,9,0,457.0,204.0,3.9,15.8,469.0,499.37,402.56
2018,4,2,9,15,611.5,167.0,3.75,16.15,549.0,601.4,482.01
2018,4,2,9,30,766.0,130.0,3.6,16.5,629.0,703.15,559.15
2018,4,2,9,45,828.0,113.0,3.45,16.8,679.5,766.16,604.18
2018,4,2,10,0,890.0,96.0,3.3,17.1,730.0,821.56,641.05
2018,4,2,10,15,898.5,97.0,3.2,17.35,760.0,859.61,665.33
2018,4,2,10,30,907.0,98.0,3.1,17.6,790.0,894.85,687.43
2018,4,2,10,45,913.5,98.5,2.95,17.9,813.5,924.78,705.09
2018,4,2,11,0,920.0,99.0,2.8,18.2,837.0,951.41,720.26
2018,4,2,11,15,923.0,100.0,2.75,18.4,852.5,971.86,732.25
2018,4,2,11,30,926.0,101.0,2.7,18.6,868.0,988.63,741.82
2018,4,2,11,45,927.0,101.5,2.65,18.8,875.0,999.21,747.35
2018,4,2,12,0,928.0,102.0,2.6,19.0,882.0,1005.94,750.45
2018,4,2,12,15,927.5,102.5,2.6,19.1,881.5,1007.33,750.97
2018,4,2,12,30,927.0,103.0,2.6,19.2,881.0,1004.82,749.1
2018,4,2,12,45,924.5,103.0,2.6,19.3,872.5,996.01,743.23
2018,4,2,13,0,922.0,103.0,2.6,19.4,864.0,983.39,735.01
2018,4,2,13,15,916.5,103.0,2.65,19.4,847.0,964.26,723.31
2018,4,2,13,30,911.0,103.0,2.7,19.4,830.0,941.57,709.3
2018,4,2,13,45,901.0,104.0,2.7,19.4,805.0,912.51,690.54
2018,4,2,14,0,891.0,105.0,2.7,19.4,780.0,880.4,669.71
2018,4,2,14,15,881.5,103.5,2.65,19.35,748.5,843.37,645.13
2018,4,2,14,30,872.0,102.0,2.6,19.3,717.0,803.68,618.59
2018,4,2,14,45,859.0,100.5,2.55,19.2,679.5,758.94,588.37
2018,4,2,15,0,846.0,99.0,2.5,19.1,642.0,718.81,560.13
2018,4,2,15,15,829.5,96.5,2.5,19.1,599.0,666.29,521.63
2018,4,2,15,30,813.0,94.0,2.5,19.1,556.0,612.72,481.4
2018,4,2,15,45,782.5,93.0,2.5,18.7,507.0,551.93,435.2
2018,4,2,16,0,752.0,92.0,2.5,18.3,458.0,492.07,388.22
2018,4,2,16,15,720.0,87.5,2.5,17.85,407.0,429.55,337.73
2018,4,2,16,30,688.0,83.0,2.5,17.4,356.0,368.73,286.91
2018,4,2,16,45,622.0,80.5,2.55,16.95,301.0,300.41,229.35
2018,4,2,17,0,556.0,78.0,2.6,16.5,246.0,238.68,176.41
2018,4,2,17,15,466.5,70.5,2.7,15.75,193.0,174.41,122.69
2018,4,2,17,30,377.0,63.0,2.8,15.0,140.0,117.8,76.91
2018,4,2,17,45,304.0,50.5,2.9,14.25,101.0,73.13,43.16
2018,4,2,18,0,231.0,38.0,3.0,13.5,62.0,37.54,19.86
2018,4,2,18,15,133.5,23.5,2.9,13.1,35.5,17.75,0.0
2018,4,2,18,30,36.0,9.0,2.8,12.7,9.0,7.08,0.0
2018,4,2,18,45,18.0,4.5,2.75,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.85,9.3,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.8,9.6,18.0,12.59,0.0
2018,4,3,6,15,189.5,30.5,1.85,10.1,50.0,23.03,7.38
2018,4,3,6,30,305.0,45.0,1.9,10.6,82.0,52.17,29.09
2018,4,3,6,45,404.5,55.5,2.0,11.1,129.5,97.83,59.89
2018,4,3,7,0,504.0,66.0,2.1,11.6,177.0,153.71,103.3
2018,4,3,7,15,568.0,73.0,2.1,12.05,229.5,210.21,151.77
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,273.9,207.35
2018,4,3,7,45,675.5,85.0,2.1,12.9,335.0,335.15,261.23
2018,4,3,8,0,719.0,90.0,2.1,13.3,388.0,400.28,317.04
2018,4,3,8,15,748.5,94.0,2.1,13.8,438.5,461.29,367.99
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,523.25,417.93
2018,4,3,8,45,800.5,101.0,2.1,14.75,536.5,581.61,463.52
