Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,34.29,23.47
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,24.3,12.2
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,15.34,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,5.51,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,12.59,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.06,7.8
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.96,19.01
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,34.72,24.74
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,40.59,30.23
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,43.98,33.36
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,51.35,39.83
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,71.15,43.08
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,121.58,67.24
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,173.19,103.32
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,226.86,146.42
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,283.07,193.83
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,336.6,239.33
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,388.32,282.99
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,439.7,325.24
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,488.86,364.76
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,536.84,402.18
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,581.72,436.53
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,624.68,468.54
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,663.24,496.83
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,699.33,522.78
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,731.91,545.76
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,761.5,566.29
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,786.42,583.42
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,808.03,597.68
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,824.64,608.53
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,837.75,617.11
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,846.11,622.96
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,850.91,626.54
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,852.19,628.25
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,849.92,627.67
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,841.26,622.75
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,829.11,615.54
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,812.63,605.39
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,792.74,592.92
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,751.26,563.85
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,718.59,540.01
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,661.8,498.04
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,601.74,453.61
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,584.06,441.76
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,557.89,422.73
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,521.88,394.84
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,481.38,362.62
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,435.38,325.81
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,387.56,286.41
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,340.6,246.34
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,289.97,202.62
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,239.9,159.05
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,188.12,115.44
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,136.71,77.49
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,86.52,49.79
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,55.69,43.05
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,47.84,36.28
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,43.21,32.17
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,38.71,27.97
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,32.1,21.69
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.65,13.46
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,15.34,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,6.29,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,12.59,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.28,8.64
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.35,21.14
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,37.41,27.23
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,43.58,33.05
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,47.25,36.46
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,51.04,39.8
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,73.72,46.08
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,123.92,69.85
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,175.83,106.3
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,229.98,150.1
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,283.85,196.19
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,340.76,244.99
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,392.83,289.41
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,444.54,332.37
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,493.82,372.25
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,541.94,409.92
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,586.89,444.54
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,629.73,476.62
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,667.86,504.36
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,703.17,529.39
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,735.12,551.87
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,764.1,571.86
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,788.86,588.58
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,810.34,602.04
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,826.85,612.91
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,839.87,621.51
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,847.78,626.46
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,852.16,629.16
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,851.44,629.44
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,847.23,627.46
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,837.62,621.63
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,824.64,613.57
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,807.37,603.08
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,786.78,590.28
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,754.85,568.16
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,729.46,550.09
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,683.54,516.88
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,641.41,485.93
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,607.42,461.6
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,570.1,434.02
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,527.55,400.82
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,483.12,365.34
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,436.34,328.32
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,388.27,288.98
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,337.35,246.04
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,286.73,202.71
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,237.1,159.31
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,189.42,118.69
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,134.82,77.74
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,85.4,49.8
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,55.28,42.93
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,51.86,40.02
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,46.73,35.43
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,41.66,30.69
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,33.99,23.43
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,24.42,12.8
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,15.74,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,6.29,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,12.59,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,21.98,8.45
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,31.95,21.74
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,39.8,29.47
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.52,36.74
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,62.53,50.29
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,77.69,63.74
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,97.34,74.22
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,127.35,95.23
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,159.39,118.7
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,195.71,146.9
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,239.55,179.83
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,295.32,223.12
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,357.05,270.24
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,427.76,325.08
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,482.38,368.56
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,536.87,411.16
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,581.44,445.76
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,624.47,478.3
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,664.68,508.15
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,702.91,535.91
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,735.18,559.37
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,764.54,580.43
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,789.74,597.9
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,811.67,612.1
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,828.7,623.67
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,842.23,632.96
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,850.62,638.82
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,855.47,642.39
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,855.61,643.1
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,852.22,641.51
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,843.34,636.22
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,831.0,628.62
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,814.69,618.04
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,794.95,605.1
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,762.77,582.18
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,728.51,557.31
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,689.77,528.31
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,646.57,495.89
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,608.72,467.91
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,568.64,437.53
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,528.57,406.08
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,486.25,371.91
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,441.15,334.99
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,393.81,295.1
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,342.91,251.35
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,290.85,205.84
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,240.59,161.63
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,189.62,118.34
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,138.77,80.73
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,86.21,50.5
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,55.34,43.32
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,51.87,40.32
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,47.1,36.0
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,42.43,31.57
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,35.18,24.61
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,25.81,14.11
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,16.52,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,6.29,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,13.38,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,22.64,8.8
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,32.54,22.2
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,39.98,29.59
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,49.86,38.78
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,55.92,44.37
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,61.82,49.64
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,78.98,53.8
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,125.05,77.1
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,171.39,108.82
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,223.01,149.87
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,277.6,196.94
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,329.9,242.72
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,380.44,286.89
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,431.17,330.35
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,475.15,367.69
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,515.19,400.68
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,561.58,437.62
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,607.84,473.63
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,630.77,490.34
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,644.31,499.47
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,642.71,496.72
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,635.09,489.11
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,647.34,497.38
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,656.68,503.29
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,678.82,520.24
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,699.44,535.98
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,724.03,554.68
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,745.71,571.23
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,761.92,583.72
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,774.99,593.97
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,791.47,607.68
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,796.8,613.55
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,777.53,600.85
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,767.71,594.5
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,749.88,582.06
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,727.79,566.3
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,690.12,538.12
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,657.46,513.14
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,616.88,482.32
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,574.96,449.77
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,531.17,414.55
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,486.3,377.65
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,438.37,337.95
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,389.85,296.72
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,342.56,254.73
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,292.33,209.4
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,241.01,164.14
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,190.42,121.17
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,135.45,79.73
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,87.45,52.58
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,57.77,45.95
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,55.16,43.66
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,50.56,39.44
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,46.11,35.13
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.19,24.88
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,27.05,15.38
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,16.21,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,5.51,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,11.8,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,22.52,8.64
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,33.65,23.15
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,41.73,31.12
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,49.71,38.63
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,64.41,51.88
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,77.7,63.65
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,95.82,72.48
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,129.4,93.22
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,164.92,118.26
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,204.86,148.97
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,251.78,184.25
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,310.68,230.25
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,350.07,263.85
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,391.34,297.96
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,419.25,321.41
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,432.03,332.05
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,508.84,390.35
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,593.14,453.36
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,643.02,490.11
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,690.71,525.12
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,722.75,548.28
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,752.01,569.22
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,776.05,586.52
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,796.95,601.16
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,813.86,612.68
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,827.43,621.99
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,836.42,628.15
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,842.02,632.09
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,843.01,633.79
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,840.6,633.25
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,832.41,628.65
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,820.83,621.76
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,769.68,585.43
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,715.19,545.41
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,635.93,487.2
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,561.23,431.32
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,569.9,439.67
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,571.79,442.17
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,516.47,400.96
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,461.77,359.62
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,425.34,330.89
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,388.31,301.04
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,375.26,289.43
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,357.55,273.14
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,320.69,240.85
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,283.96,207.74
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,238.86,166.89
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,188.61,122.47
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,139.42,84.43
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,90.2,54.77
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,60.25,47.97
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,57.45,45.55
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,52.95,41.43
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.6,34.58
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,36.98,26.37
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,28.48,16.6
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,17.3,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,6.29,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,11.02,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,21.92,8.11
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,33.29,22.77
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,43.21,32.35
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,52.92,41.4
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,62.22,49.89
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,71.28,57.96
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,85.37,61.47
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,127.3,82.41
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,163.45,113.76
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,184.3,136.28
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,201.16,154.54
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,205.56,161.43
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,227.77,178.97
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,250.26,196.47
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,264.23,207.13
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,277.35,216.93
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,314.23,244.84
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,359.54,278.66
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,423.15,326.19
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,498.48,381.23
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,594.98,452.95
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,694.27,524.67
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,739.62,556.12
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,781.14,585.02
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,797.86,594.56
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,811.39,601.94
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,820.52,606.99
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,826.41,610.0
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,826.64,610.18
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,823.6,608.32
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,816.85,603.55
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,806.74,596.68
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,790.99,587.35
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,772.0,575.4
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,748.72,559.65
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,722.41,541.53
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,691.25,519.83
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,657.54,495.84
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,619.75,468.34
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,579.9,438.6
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,536.62,405.21
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,493.12,370.72
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,444.59,332.33
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,395.54,292.24
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,344.59,249.57
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,294.19,206.58
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,238.85,160.01
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,188.37,118.7
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,138.29,81.94
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,91.56,55.56
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,60.96,47.98
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,57.08,44.67
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,51.5,39.7
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,45.96,34.54
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,34.85,24.3
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,26.4,14.93
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,16.24,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,6.29,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.15,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,7.97,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,12.92,5.4
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,20.19,12.14
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,27.48,18.82
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,36.33,26.82
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,45.2,34.72
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,61.38,46.65
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,77.51,60.01
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,94.38,73.71
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,111.62,87.5
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,136.18,106.73
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,162.13,126.92
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,208.74,162.7
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,259.27,201.31
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,337.68,260.48
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,426.44,326.94
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,510.56,389.96
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,601.77,457.71
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,636.6,482.79
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,674.46,509.71
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,705.45,531.66
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,733.81,551.42
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,758.27,568.19
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,779.74,582.71
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,791.28,589.28
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,795.34,590.78
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,767.4,568.59
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,737.62,545.08
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,740.54,547.95
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,741.09,548.92
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,736.49,546.6
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,729.41,542.55
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,724.94,541.09
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,715.31,535.92
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,701.18,527.39
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,682.65,515.5
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,646.93,489.71
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,610.6,463.23
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,595.29,453.1
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,569.09,434.05
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,534.41,406.82
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,492.96,373.45
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,442.16,332.83
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,391.61,291.46
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,339.74,248.07
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,286.42,203.06
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,236.53,159.73
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,185.8,116.9
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,136.22,79.72
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,88.42,52.08
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,56.66,44.24
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,52.99,41.09
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,47.58,36.25
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,42.21,31.25
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,35.06,24.45
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,25.86,14.59
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,15.93,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,6.29,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,5.51,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.21,3.7
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.05,15.73
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.33,17.54
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.41,18.79
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,42.32,32.22
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,55.96,44.39
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,63.25,48.31
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,70.83,54.45
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,87.03,67.77
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,103.44,81.1
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,133.92,105.43
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,165.91,130.71
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,202.68,159.27
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,241.28,189.05
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,295.16,230.24
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,349.63,271.34
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,416.68,321.67
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,485.2,372.43
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,554.77,423.95
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,625.63,475.72
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,676.63,512.29
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,723.85,545.94
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,755.42,568.59
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,796.29,596.31
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,812.96,607.22
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,826.2,616.06
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,835.19,621.74
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,840.68,625.16
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,840.72,626.15
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,837.28,624.85
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,828.09,619.68
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,815.56,612.26
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,800.24,602.97
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,781.57,591.33
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,758.14,575.66
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,731.59,557.38
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,699.96,534.94
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,665.64,510.03
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,627.59,481.82
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,587.37,451.2
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,543.61,416.5
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,498.35,379.75
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,450.15,340.59
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,401.13,299.57
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,347.39,253.87
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,295.63,209.12
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,243.01,163.76
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,191.75,121.02
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,141.27,83.01
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,88.35,51.36
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,54.54,42.62
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,50.35,39.01
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,45.56,34.69
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,40.85,30.25
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,33.98,23.68
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.2,15.83
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,15.97,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,7.08,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,12.59,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,21.91,7.65
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.57,20.48
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,37.72,27.6
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,44.57,34.07
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,61.35,49.18
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,79.47,65.26
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,97.87,75.65
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,126.75,94.31
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,158.54,116.94
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,195.74,145.54
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,235.85,177.28
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,280.41,213.16
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,330.26,252.86
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,382.62,294.52
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,448.93,346.3
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,521.72,402.98
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,570.84,441.68
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,624.17,482.84
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,662.58,511.64
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,697.66,537.33
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,729.92,561.14
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,759.38,582.55
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,785.1,600.89
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,807.71,616.33
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,825.56,628.52
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,840.0,638.42
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,850.6,645.72
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,857.71,650.71
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,858.14,651.3
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,855.04,649.58
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,846.81,644.6
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,835.04,637.24
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,818.23,626.17
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,798.01,612.72
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,774.47,596.05
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,747.69,576.59
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,715.72,553.32
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,680.93,527.56
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,642.61,498.34
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,601.96,466.64
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,556.93,430.56
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,510.28,392.3
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,460.99,351.44
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,410.78,308.7
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,354.71,260.68
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,301.27,214.25
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,248.2,167.67
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,195.43,122.88
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,142.76,82.96
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,92.12,53.55
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,57.23,45.13
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,49.29,38.18
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,44.77,34.09
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,40.34,29.89
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,33.77,23.58
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.33,16.06
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.4,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,7.08,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,13.38,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,22.77,7.93
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.38,21.18
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,38.6,28.41
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,45.6,35.04
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,59.91,47.96
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,76.22,62.44
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,90.57,68.47
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,125.27,87.17
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,163.2,112.2
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,208.43,146.27
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,252.97,183.09
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,303.66,225.34
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,343.53,259.86
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,384.24,293.87
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,430.29,330.54
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,476.82,366.61
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,539.56,414.12
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,602.95,461.36
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,649.76,495.88
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,703.31,534.45
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,737.17,557.58
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,768.11,578.23
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,794.81,595.89
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,818.24,610.27
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,835.53,621.67
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,849.27,630.79
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,858.63,637.04
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,864.36,640.97
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,864.59,641.92
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,861.2,640.51
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,851.51,634.69
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,838.38,626.6
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,822.38,616.81
