Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,296.61,225.9
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,328.37,251.28
2018,7,1,8,45,256.0,301.0,2.3,21.15,476.5,358.29,274.62
2018,7,1,9,0,247.0,324.0,2.3,21.5,503.0,386.9,296.35
2018,7,1,9,15,243.5,344.5,2.35,21.85,529.0,415.25,317.47
2018,7,1,9,30,240.0,365.0,2.4,22.2,555.0,442.67,337.47
2018,7,1,9,45,253.5,380.0,2.4,22.55,588.0,475.33,361.04
2018,7,1,10,0,267.0,395.0,2.4,22.9,621.0,508.07,384.29
2018,7,1,10,15,260.0,409.0,2.45,23.15,635.0,525.84,396.52
2018,7,1,10,30,253.0,423.0,2.5,23.4,649.0,542.15,407.63
2018,7,1,10,45,212.5,441.5,2.6,23.6,634.5,527.02,395.88
2018,7,1,11,0,172.0,460.0,2.7,23.8,620.0,517.79,388.28
2018,7,1,11,15,262.0,425.0,2.8,23.9,673.0,572.79,429.64
2018,7,1,11,30,352.0,390.0,2.9,24.0,726.0,619.34,464.44
2018,7,1,11,45,471.5,336.0,2.95,24.05,789.5,684.62,512.53
2018,7,1,12,0,591.0,282.0,3.0,24.1,853.0,738.35,552.07
2018,7,1,12,15,674.5,241.5,3.1,24.05,892.5,773.67,578.37
2018,7,1,12,30,758.0,201.0,3.2,24.0,932.0,796.12,596.06
2018,7,1,12,45,806.5,176.0,3.25,23.95,948.5,809.64,606.45
2018,7,1,13,0,855.0,151.0,3.3,23.9,965.0,806.11,605.27
2018,7,1,13,15,852.5,149.0,3.35,23.75,950.0,791.16,595.64
2018,7,1,13,30,850.0,147.0,3.4,23.6,935.0,773.05,583.52
2018,7,1,13,45,846.0,145.5,3.4,23.45,914.0,751.13,568.3
2018,7,1,14,0,842.0,144.0,3.4,23.3,893.0,726.25,550.77
2018,7,1,14,15,835.5,141.5,3.4,23.05,865.0,703.67,534.59
2018,7,1,14,30,829.0,139.0,3.4,22.8,837.0,669.86,510.21
2018,7,1,14,45,820.5,136.5,3.4,22.6,803.5,632.44,482.61
2018,7,1,15,0,812.0,134.0,3.4,22.4,770.0,592.97,452.86
2018,7,1,15,15,793.0,134.0,3.4,22.4,729.0,548.15,418.04
2018,7,1,15,30,774.0,134.0,3.4,22.4,688.0,502.57,381.85
2018,7,1,15,45,750.5,132.0,3.4,21.8,641.5,452.9,342.57
2018,7,1,16,0,727.0,130.0,3.4,21.2,595.0,401.61,301.01
2018,7,1,16,15,717.0,121.0,3.4,20.8,550.5,351.27,258.68
2018,7,1,16,30,707.0,112.0,3.4,20.4,506.0,300.57,215.2
2018,7,1,16,45,685.5,106.0,3.4,19.95,459.0,249.37,171.47
2018,7,1,17,0,664.0,100.0,3.4,19.5,412.0,199.47,129.76
2018,7,1,17,15,622.0,96.0,3.4,19.05,361.5,150.07,92.37
2018,7,1,17,30,580.0,92.0,3.4,18.6,311.0,104.78,64.48
2018,7,1,17,45,530.5,85.0,3.35,18.1,262.5,65.8,52.34
2018,7,1,18,0,481.0,78.0,3.3,17.6,214.0,61.05,48.3
2018,7,1,18,15,419.5,68.0,3.25,17.15,170.0,51.37,39.7
2018,7,1,18,30,358.0,58.0,3.2,16.7,126.0,43.85,32.82
2018,7,1,18,45,272.0,46.5,3.15,16.2,89.5,35.09,24.64
2018,7,1,19,0,186.0,35.0,3.1,15.7,53.0,26.36,15.47
2018,7,1,19,15,107.5,21.0,3.05,15.5,30.0,15.87,0.0
2018,7,1,19,30,29.0,7.0,3.0,15.3,7.0,5.51,0.0
2018,7,1,19,45,14.5,3.5,3.0,15.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.75,14.55,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.8,14.7,9.0,6.29,0.0
2018,7,2,5,15,93.0,21.5,1.8,15.05,30.0,16.28,0.0
2018,7,2,5,30,151.0,35.0,1.8,15.4,51.0,26.23,16.1
2018,7,2,5,45,216.5,51.0,1.8,15.75,87.0,37.91,27.33
2018,7,2,6,0,282.0,67.0,1.8,16.1,123.0,49.41,37.9
2018,7,2,6,15,253.5,76.0,1.75,16.5,137.0,55.05,43.12
2018,7,2,6,30,225.0,85.0,1.7,16.9,151.0,61.94,49.24
2018,7,2,6,45,251.5,100.0,1.65,17.3,187.0,73.92,59.65
2018,7,2,7,0,278.0,115.0,1.6,17.7,223.0,104.11,72.11
2018,7,2,7,15,200.5,143.5,1.6,18.1,227.0,132.34,95.79
2018,7,2,7,30,123.0,172.0,1.6,18.5,231.0,151.92,114.69
2018,7,2,7,45,167.0,192.5,1.55,18.9,281.5,187.2,141.54
2018,7,2,8,0,211.0,213.0,1.5,19.3,332.0,229.18,173.99
2018,7,2,8,15,200.5,245.5,1.55,19.75,366.5,261.28,199.94
2018,7,2,8,30,190.0,278.0,1.6,20.2,401.0,294.26,225.93
2018,7,2,8,45,197.0,304.5,1.6,20.6,439.5,329.71,252.97
2018,7,2,9,0,204.0,331.0,1.6,21.0,478.0,365.61,279.8
2018,7,2,9,15,219.0,348.5,1.65,21.35,514.5,399.27,304.73
2018,7,2,9,30,234.0,366.0,1.7,21.7,551.0,433.58,329.81
2018,7,2,9,45,273.0,373.5,1.75,22.0,598.0,482.53,365.47
2018,7,2,10,0,312.0,381.0,1.8,22.3,645.0,526.64,397.17
2018,7,2,10,15,321.0,391.5,1.9,22.55,671.0,553.9,416.47
2018,7,2,10,30,330.0,402.0,2.0,22.8,697.0,580.41,435.16
2018,7,2,10,45,286.5,426.0,2.1,23.05,686.5,578.31,432.58
2018,7,2,11,0,243.0,450.0,2.2,23.3,676.0,573.06,427.82
2018,7,2,11,15,254.0,455.0,2.3,23.4,694.5,591.75,441.32
2018,7,2,11,30,265.0,460.0,2.4,23.5,713.0,609.44,453.92
2018,7,2,11,45,265.5,463.5,2.5,23.6,718.5,616.33,458.78
2018,7,2,12,0,266.0,467.0,2.6,23.7,724.0,621.76,462.68
2018,7,2,12,15,367.0,415.0,2.75,23.6,769.0,660.31,492.92
2018,7,2,12,30,468.0,363.0,2.9,23.5,814.0,707.12,528.32
2018,7,2,12,45,519.5,334.0,3.0,23.4,831.0,720.92,539.44
2018,7,2,13,0,571.0,305.0,3.1,23.3,848.0,729.81,547.36
2018,7,2,13,15,570.0,300.5,3.2,23.1,835.5,716.53,538.9
2018,7,2,13,30,569.0,296.0,3.3,22.9,823.0,700.83,528.75
2018,7,2,13,45,598.0,275.0,3.35,22.65,817.5,692.08,523.85
2018,7,2,14,0,627.0,254.0,3.4,22.4,812.0,679.34,515.89
2018,7,2,14,15,636.0,242.0,3.45,22.1,792.5,656.04,499.9
2018,7,2,14,30,645.0,230.0,3.5,21.8,773.0,629.83,481.47
2018,7,2,14,45,639.0,223.0,3.55,21.5,742.5,595.52,456.53
2018,7,2,15,0,633.0,216.0,3.6,21.2,712.0,559.51,429.75
2018,7,2,15,15,617.5,210.5,3.6,21.2,674.0,518.05,397.68
2018,7,2,15,30,602.0,205.0,3.6,21.2,636.0,476.05,364.54
2018,7,2,15,45,594.0,194.5,3.55,20.55,597.5,433.24,330.8
2018,7,2,16,0,586.0,184.0,3.5,19.9,559.0,389.71,295.54
2018,7,2,16,15,575.5,172.5,3.5,19.5,517.5,344.03,257.54
2018,7,2,16,30,565.0,161.0,3.5,19.1,476.0,294.66,215.94
2018,7,2,16,45,550.5,149.0,3.5,18.75,432.0,247.84,176.17
2018,7,2,17,0,536.0,137.0,3.5,18.4,388.0,201.86,137.77
2018,7,2,17,15,508.0,126.0,3.5,18.0,342.0,155.91,102.35
2018,7,2,17,30,480.0,115.0,3.5,17.6,296.0,112.67,74.13
2018,7,2,17,45,449.0,102.5,3.5,17.15,252.0,74.38,60.07
2018,7,2,18,0,418.0,90.0,3.5,16.7,208.0,66.05,52.87
2018,7,2,18,15,342.0,78.5,3.45,16.35,162.5,57.69,45.4
2018,7,2,18,30,266.0,67.0,3.4,16.0,117.0,49.3,37.68
2018,7,2,18,45,194.5,50.0,3.35,15.6,81.0,37.07,26.41
2018,7,2,19,0,123.0,33.0,3.3,15.2,45.0,24.74,14.19
2018,7,2,19,15,72.0,19.5,3.25,15.0,25.5,14.72,0.0
2018,7,2,19,30,21.0,6.0,3.2,14.8,6.0,4.72,0.0
2018,7,2,19,45,10.5,3.0,3.15,14.6,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.85,13.35,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.8,13.6,10.0,7.08,0.0
2018,7,3,5,15,118.0,24.5,1.75,14.0,35.5,18.46,0.0
2018,7,3,5,30,202.0,40.0,1.7,14.4,61.0,30.01,19.23
2018,7,3,5,45,282.0,52.5,1.65,14.85,98.5,39.37,28.69
2018,7,3,6,0,362.0,65.0,1.6,15.3,136.0,48.72,37.41
2018,7,3,6,15,348.5,79.5,1.5,15.7,164.0,58.4,46.22
2018,7,3,6,30,335.0,94.0,1.4,16.1,192.0,67.62,54.4
2018,7,3,6,45,307.5,117.0,1.3,16.55,220.0,85.51,69.96
2018,7,3,7,0,280.0,140.0,1.2,17.0,248.0,120.46,85.75
2018,7,3,7,15,294.5,160.0,1.2,17.4,287.5,156.25,111.38
2018,7,3,7,30,309.0,180.0,1.2,17.8,327.0,193.68,140.65
2018,7,3,7,45,447.5,168.5,1.15,18.2,407.5,243.19,175.95
2018,7,3,8,0,586.0,157.0,1.1,18.6,488.0,308.34,225.04
2018,7,3,8,15,668.0,144.5,1.15,19.0,552.5,361.71,267.43
2018,7,3,8,30,750.0,132.0,1.2,19.4,617.0,421.42,314.61
2018,7,3,8,45,769.0,133.5,1.25,19.8,660.5,471.15,354.35
2018,7,3,9,0,788.0,135.0,1.3,20.2,704.0,518.9,391.61
2018,7,3,9,15,798.5,138.5,1.35,20.55,742.0,563.18,425.42
2018,7,3,9,30,809.0,142.0,1.4,20.9,780.0,605.97,457.24
2018,7,3,9,45,813.5,146.5,1.5,21.2,811.5,644.17,485.42
2018,7,3,10,0,818.0,151.0,1.6,21.5,843.0,680.01,511.36
2018,7,3,10,15,825.5,152.5,1.7,21.75,870.5,712.86,534.91
2018,7,3,10,30,833.0,154.0,1.8,22.0,898.0,743.19,556.35
2018,7,3,10,45,838.5,155.0,1.9,22.25,919.0,768.93,574.36
2018,7,3,11,0,844.0,156.0,2.0,22.5,940.0,791.74,590.18
2018,7,3,11,15,847.5,156.5,2.1,22.6,954.0,797.17,594.77
2018,7,3,11,30,851.0,157.0,2.2,22.7,968.0,811.08,604.68
2018,7,3,11,45,853.0,157.0,2.3,22.85,975.0,820.28,610.98
2018,7,3,12,0,855.0,157.0,2.4,23.0,982.0,826.33,615.25
2018,7,3,12,15,855.5,156.5,2.5,23.05,982.0,827.66,616.67
2018,7,3,12,30,856.0,156.0,2.6,23.1,982.0,825.85,616.05
2018,7,3,12,45,855.5,155.5,2.7,23.1,975.0,820.07,612.94
2018,7,3,13,0,855.0,155.0,2.8,23.1,968.0,811.09,607.72
2018,7,3,13,15,851.5,153.5,2.85,23.05,953.0,795.82,597.76
2018,7,3,13,30,848.0,152.0,2.9,23.0,938.0,777.42,585.35
2018,7,3,13,45,841.0,151.0,2.95,22.95,915.0,763.96,575.88
2018,7,3,14,0,834.0,150.0,3.0,22.9,892.0,736.59,556.75
2018,7,3,14,15,826.0,148.0,3.0,22.75,863.0,704.98,534.37
2018,7,3,14,30,818.0,146.0,3.0,22.6,834.0,670.93,509.82
2018,7,3,14,45,808.0,143.5,3.0,22.45,800.0,632.95,481.93
2018,7,3,15,0,798.0,141.0,3.0,22.3,766.0,593.05,451.98
2018,7,3,15,15,784.5,138.0,3.0,22.3,726.5,549.17,418.11
2018,7,3,15,30,771.0,135.0,3.0,22.3,687.0,504.12,382.54
2018,7,3,15,45,755.5,131.5,3.0,21.75,644.0,456.86,345.13
2018,7,3,16,0,740.0,128.0,3.0,21.2,601.0,407.26,304.83
2018,7,3,16,15,720.0,123.5,3.05,20.85,555.0,356.41,262.43
2018,7,3,16,30,700.0,119.0,3.1,20.5,509.0,306.13,219.69
2018,7,3,16,45,674.0,113.5,3.1,20.15,460.5,254.45,175.85
2018,7,3,17,0,648.0,108.0,3.1,19.8,412.0,204.56,134.4
2018,7,3,17,15,612.0,102.5,3.1,19.3,363.0,155.46,96.95
2018,7,3,17,30,576.0,97.0,3.1,18.8,314.0,109.84,68.22
2018,7,3,17,45,527.5,89.5,3.1,18.35,266.0,69.11,55.18
2018,7,3,18,0,479.0,82.0,3.1,17.9,218.0,64.12,50.92
2018,7,3,18,15,413.0,72.5,3.05,17.4,173.0,54.35,42.27
2018,7,3,18,30,347.0,63.0,3.0,16.9,128.0,47.2,35.71
2018,7,3,18,45,260.0,50.0,2.95,16.45,90.5,37.47,26.65
2018,7,3,19,0,173.0,37.0,2.9,16.0,53.0,27.73,16.49
2018,7,3,19,15,99.5,22.0,2.9,15.7,30.0,16.58,0.0
2018,7,3,19,30,26.0,7.0,2.9,15.4,7.0,5.51,0.0
2018,7,3,19,45,13.0,3.5,2.9,15.15,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.5,13.5,10.0,7.08,0.0
2018,7,4,5,15,145.0,24.0,2.6,13.85,37.0,18.16,0.0
2018,7,4,5,30,246.0,39.0,2.7,14.2,64.0,29.49,18.7
2018,7,4,5,45,321.0,49.0,2.8,14.6,100.0,37.17,26.76
2018,7,4,6,0,396.0,59.0,2.9,15.0,136.0,47.34,36.21
2018,7,4,6,15,403.0,72.5,2.85,15.3,170.5,54.25,42.61
2018,7,4,6,30,410.0,86.0,2.8,15.6,205.0,63.27,50.68
2018,7,4,6,45,334.5,107.5,2.75,15.95,217.0,78.32,63.85
2018,7,4,7,0,259.0,129.0,2.7,16.3,229.0,111.68,79.59
2018,7,4,7,15,161.0,156.5,2.7,16.6,221.5,136.15,101.39
2018,7,4,7,30,63.0,184.0,2.7,16.9,214.0,147.66,114.69
2018,7,4,7,45,47.0,194.5,2.7,17.25,218.0,157.19,122.87
2018,7,4,8,0,31.0,205.0,2.7,17.6,222.0,164.69,129.18
2018,7,4,8,15,25.0,215.0,2.7,17.9,229.5,171.93,134.81
2018,7,4,8,30,19.0,225.0,2.7,18.2,237.0,179.27,140.39
2018,7,4,8,45,69.0,266.5,2.75,18.55,315.5,238.39,186.5
2018,7,4,9,0,119.0,308.0,2.8,18.9,394.0,305.9,238.59
2018,7,4,9,15,227.5,321.5,2.85,19.15,497.0,389.29,302.51
2018,7,4,9,30,336.0,335.0,2.9,19.4,600.0,475.87,367.99
2018,7,4,9,45,399.0,329.5,2.95,19.7,657.5,533.58,410.91
2018,7,4,10,0,462.0,324.0,3.0,20.0,715.0,588.05,451.13
2018,7,4,10,15,618.5,255.5,3.05,20.2,797.0,659.88,505.3
2018,7,4,10,30,775.0,187.0,3.1,20.4,879.0,729.6,557.37
2018,7,4,10,45,837.5,154.5,3.1,20.6,918.5,768.47,585.4
2018,7,4,11,0,900.0,122.0,3.1,20.8,958.0,796.85,606.05
2018,7,4,11,15,904.5,122.0,3.15,20.9,973.0,815.32,618.33
2018,7,4,11,30,909.0,122.0,3.2,21.0,988.0,830.51,628.44
2018,7,4,11,45,913.0,121.0,3.2,21.1,996.0,841.16,635.21
2018,7,4,12,0,917.0,120.0,3.2,21.2,1004.0,848.43,639.76
2018,7,4,12,15,919.5,117.5,3.2,21.2,1004.0,849.88,640.66
2018,7,4,12,30,922.0,115.0,3.2,21.2,1004.0,847.88,639.32
2018,7,4,12,45,925.5,112.0,3.2,21.25,998.5,842.77,635.85
2018,7,4,13,0,929.0,109.0,3.2,21.3,993.0,834.09,630.02
2018,7,4,13,15,927.5,108.0,3.15,21.3,979.0,819.58,620.11
2018,7,4,13,30,926.0,107.0,3.1,21.3,965.0,801.63,607.91
2018,7,4,13,45,923.5,105.0,3.05,21.3,943.5,778.69,592.01
2018,7,4,14,0,921.0,103.0,3.0,21.3,922.0,752.48,573.02
2018,7,4,14,15,915.5,101.5,3.0,21.25,894.0,721.47,550.66
2018,7,4,14,30,910.0,100.0,3.0,21.2,866.0,687.62,525.84
2018,7,4,14,45,902.5,98.0,3.0,21.1,831.5,649.43,497.43
2018,7,4,15,0,895.0,96.0,3.0,21.0,797.0,608.88,466.61
2018,7,4,15,15,884.5,94.5,3.0,21.0,757.5,565.0,432.32
2018,7,4,15,30,874.0,93.0,3.0,21.0,718.0,519.44,395.83
2018,7,4,15,45,861.5,91.0,2.95,20.65,675.0,471.12,356.62
2018,7,4,16,0,849.0,89.0,2.9,20.3,632.0,421.79,315.46
2018,7,4,16,15,832.5,86.5,2.95,20.0,585.0,369.88,271.35
2018,7,4,16,30,816.0,84.0,3.0,19.7,538.0,315.71,224.57
2018,7,4,16,45,792.5,81.0,3.0,19.4,488.5,261.19,177.43
2018,7,4,17,0,769.0,78.0,3.0,19.1,439.0,207.95,132.39
2018,7,4,17,15,737.5,74.5,3.0,18.7,388.0,154.84,91.23
2018,7,4,17,30,706.0,71.0,3.0,18.3,337.0,104.51,59.57
2018,7,4,17,45,662.0,66.0,3.0,17.85,286.5,53.79,41.87
2018,7,4,18,0,618.0,61.0,3.0,17.4,236.0,49.88,38.52
2018,7,4,18,15,555.0,55.0,2.9,16.95,189.0,45.02,34.16
2018,7,4,18,30,492.0,49.0,2.8,16.5,142.0,40.23,29.68
2018,7,4,18,45,396.0,41.5,2.7,16.05,102.0,34.09,23.79
2018,7,4,19,0,300.0,34.0,2.6,15.6,62.0,28.12,16.79
2018,7,4,19,15,180.0,21.0,2.55,15.25,35.5,17.36,0.0
2018,7,4,19,30,60.0,8.0,2.5,14.9,9.0,6.29,0.0
2018,7,4,19,45,30.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.15,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.4,11.0,7.87,0.0
2018,7,5,5,15,218.0,21.0,1.9,12.95,39.5,17.34,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.5,68.0,26.54,16.24
2018,7,5,5,45,325.5,38.0,2.1,14.0,84.5,30.71,21.19
2018,7,5,6,0,294.0,44.0,2.2,14.5,101.0,34.6,25.04
2018,7,5,6,15,147.0,60.5,2.2,14.95,89.0,44.8,34.3
2018,7,5,6,30,0.0,77.0,2.2,15.4,77.0,57.66,45.76
2018,7,5,6,45,0.0,93.5,2.15,15.85,93.5,69.58,56.19
2018,7,5,7,0,0.0,110.0,2.1,16.3,110.0,82.05,63.84
2018,7,5,7,15,3.0,131.5,2.05,16.75,133.0,98.57,77.15
2018,7,5,7,30,6.0,153.0,2.0,17.2,156.0,115.68,90.73
2018,7,5,7,45,25.5,185.0,1.95,17.65,199.0,145.2,113.65
2018,7,5,8,0,45.0,217.0,1.9,18.1,242.0,177.58,138.73
2018,7,5,8,15,173.0,231.5,1.8,18.55,341.0,241.55,186.46
2018,7,5,8,30,301.0,246.0,1.7,19.0,440.0,319.51,245.42
2018,7,5,8,45,560.5,179.0,1.65,19.45,571.0,412.76,315.03
2018,7,5,9,0,820.0,112.0,1.6,19.9,702.0,516.12,392.15
2018,7,5,9,15,870.0,96.0,1.6,20.4,753.0,564.41,428.64
2018,7,5,9,30,920.0,80.0,1.6,20.9,804.0,615.33,466.45
2018,7,5,9,45,928.5,81.0,1.55,21.35,838.5,656.23,495.58
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,694.77,522.19
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,728.67,545.35
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,759.64,565.98
2018,7,5,10,45,952.0,84.0,1.5,23.05,950.0,785.51,582.1
2018,7,5,11,0,956.0,84.0,1.5,23.5,971.0,808.09,595.39
2018,7,5,11,15,958.5,84.5,1.55,23.8,985.5,826.53,606.8
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,841.43,615.94
2018,7,5,11,45,962.5,85.0,1.65,24.4,1007.0,851.5,621.99
2018,7,5,12,0,964.0,85.0,1.7,24.7,1014.0,857.95,625.78
2018,7,5,12,15,959.5,88.0,1.75,24.9,1012.5,858.51,626.07
2018,7,5,12,30,955.0,91.0,1.8,25.1,1011.0,855.44,624.12
2018,7,5,12,45,945.5,96.0,1.9,25.25,1001.0,846.49,619.02
2018,7,5,13,0,936.0,101.0,2.0,25.4,991.0,834.09,611.69
2018,7,5,13,15,934.0,100.0,2.05,25.4,976.5,819.1,602.59
2018,7,5,13,30,932.0,99.0,2.1,25.4,962.0,800.64,591.19
2018,7,5,13,45,929.5,97.0,2.15,25.45,940.5,777.56,576.56
2018,7,5,14,0,927.0,95.0,2.2,25.5,919.0,751.18,558.58
2018,7,5,14,15,921.5,94.5,2.25,25.4,891.5,720.86,537.79
2018,7,5,14,30,916.0,94.0,2.3,25.3,864.0,687.68,514.51
2018,7,5,14,45,910.0,91.0,2.3,25.25,830.0,649.33,486.71
2018,7,5,15,0,904.0,88.0,2.3,25.2,796.0,608.5,456.45
2018,7,5,15,15,894.0,86.5,2.3,25.2,756.5,564.54,422.99
2018,7,5,15,30,884.0,85.0,2.3,25.2,717.0,518.84,387.3
2018,7,5,15,45,835.0,95.5,2.3,24.95,662.5,464.22,344.6
2018,7,5,16,0,786.0,106.0,2.3,24.7,608.0,411.57,302.5
2018,7,5,16,15,768.0,100.5,2.3,24.45,560.5,358.9,259.12
2018,7,5,16,30,750.0,95.0,2.3,24.2,513.0,306.52,215.08
2018,7,5,16,45,750.0,84.5,2.3,23.95,469.5,254.93,170.72
2018,7,5,17,0,750.0,74.0,2.3,23.7,426.0,202.22,126.13
2018,7,5,17,15,738.5,68.0,2.25,23.2,381.0,150.76,86.1
2018,7,5,17,30,727.0,62.0,2.2,22.7,336.0,99.83,53.68
2018,7,5,17,45,661.0,59.5,2.2,22.25,280.5,53.14,40.53
2018,7,5,18,0,595.0,57.0,2.2,21.8,225.0,46.65,35.0
2018,7,5,18,15,444.0,51.0,2.15,21.05,162.5,40.86,29.96
2018,7,5,18,30,293.0,45.0,2.1,20.3,100.0,34.29,24.07
2018,7,5,18,45,205.0,35.0,2.05,19.55,68.0,26.55,17.0
2018,7,5,19,0,117.0,25.0,2.0,18.8,36.0,18.88,9.22
2018,7,5,19,15,73.0,15.5,2.15,18.5,21.0,11.77,0.0
2018,7,5,19,30,29.0,6.0,2.3,18.2,6.0,4.72,0.0
2018,7,5,19,45,14.5,3.0,2.4,17.85,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,16.6,3.0,2.36,0.0
2018,7,6,5,15,0.0,10.5,1.9,16.75,10.5,7.98,0.0
2018,7,6,5,30,0.0,18.0,1.9,16.9,18.0,13.7,5.46
2018,7,6,5,45,0.0,28.5,1.9,17.1,28.5,21.75,13.15
2018,7,6,6,0,0.0,39.0,1.9,17.3,39.0,29.81,20.54
2018,7,6,6,15,35.5,68.5,1.95,17.55,78.5,51.01,39.38
2018,7,6,6,30,71.0,98.0,2.0,17.8,118.0,70.91,56.91
2018,7,6,6,45,71.5,110.0,2.05,18.0,133.5,80.11,64.87
2018,7,6,7,0,72.0,122.0,2.1,18.2,149.0,94.69,71.36
2018,7,6,7,15,37.5,113.5,2.1,18.5,127.5,90.38,68.33
2018,7,6,7,30,3.0,105.0,2.1,18.8,106.0,80.63,61.5
2018,7,6,7,45,23.5,153.0,2.1,19.1,166.0,121.97,94.34
2018,7,6,8,0,44.0,201.0,2.1,19.4,226.0,165.83,128.8
2018,7,6,8,15,41.0,205.5,2.05,19.8,230.0,172.27,133.65
2018,7,6,8,30,38.0,210.0,2.0,20.2,234.0,178.09,137.98
2018,7,6,8,45,30.0,218.0,1.95,20.6,238.0,183.76,142.13
2018,7,6,9,0,22.0,226.0,1.9,21.0,242.0,188.57,145.45
2018,7,6,9,15,12.5,180.5,1.95,21.45,189.5,146.27,111.8
2018,7,6,9,30,3.0,135.0,2.0,21.9,137.0,106.24,79.81
2018,7,6,9,45,4.5,164.0,2.0,22.35,167.5,129.99,98.34
2018,7,6,10,0,6.0,193.0,2.0,22.8,198.0,154.01,116.76
2018,7,6,10,15,11.5,229.0,2.05,23.25,239.0,186.54,141.64
2018,7,6,10,30,17.0,265.0,2.1,23.7,280.0,219.6,166.58
2018,7,6,10,45,54.0,322.5,2.1,24.15,372.0,302.58,229.38
2018,7,6,11,0,91.0,380.0,2.1,24.6,464.0,380.56,286.72
2018,7,6,11,15,210.5,382.0,2.2,24.85,581.0,499.09,374.32
2018,7,6,11,30,330.0,384.0,2.3,25.1,698.0,599.57,446.73
2018,7,6,11,45,398.0,376.0,2.35,25.4,757.5,661.64,489.86
2018,7,6,12,0,466.0,368.0,2.4,25.7,817.0,713.06,525.44
2018,7,6,12,15,602.5,288.0,2.5,25.8,868.5,757.73,559.01
2018,7,6,12,30,739.0,208.0,2.6,25.9,920.0,800.19,590.81
2018,7,6,12,45,807.5,164.0,2.7,26.0,936.5,805.6,596.26
2018,7,6,13,0,876.0,120.0,2.8,26.1,953.0,803.69,595.77
2018,7,6,13,15,873.5,119.0,2.9,26.05,938.5,789.22,586.96
2018,7,6,13,30,871.0,118.0,3.0,26.0,924.0,771.54,576.01
2018,7,6,13,45,874.5,113.5,3.1,26.0,906.5,752.21,563.26
2018,7,6,14,0,878.0,109.0,3.2,26.0,889.0,729.47,547.68
2018,7,6,14,15,844.5,123.0,3.25,25.8,854.0,693.33,522.02
2018,7,6,14,30,811.0,137.0,3.3,25.6,819.0,662.39,499.5
2018,7,6,14,45,843.5,112.5,3.4,25.45,796.0,627.73,475.04
2018,7,6,15,0,876.0,88.0,3.5,25.3,773.0,593.57,449.92
2018,7,6,15,15,803.0,114.0,3.5,25.3,717.5,542.36,410.23
2018,7,6,15,30,730.0,140.0,3.5,25.3,662.0,491.48,370.43
2018,7,6,15,45,670.5,152.0,3.55,24.85,608.0,437.84,328.86
2018,7,6,16,0,611.0,164.0,3.6,24.4,554.0,388.05,289.55
2018,7,6,16,15,686.5,125.5,3.55,24.05,532.5,349.66,255.76
2018,7,6,16,30,762.0,87.0,3.5,23.7,511.0,304.55,214.81
2018,7,6,16,45,739.0,84.0,3.45,23.4,463.5,252.95,170.68
2018,7,6,17,0,716.0,81.0,3.4,23.1,416.0,202.65,128.59
2018,7,6,17,15,648.5,82.5,3.35,22.75,359.5,147.73,87.71
2018,7,6,17,30,581.0,84.0,3.3,22.4,303.0,103.0,60.77
2018,7,6,17,45,524.0,77.5,3.2,22.0,253.0,60.2,46.68
2018,7,6,18,0,467.0,71.0,3.1,21.6,203.0,55.57,42.76
2018,7,6,18,15,454.5,59.5,3.0,21.2,167.0,47.5,35.68
2018,7,6,18,30,442.0,48.0,2.9,20.8,131.0,39.04,28.09
2018,7,6,18,45,344.5,40.0,2.8,20.4,93.0,32.56,22.01
2018,7,6,19,0,247.0,32.0,2.7,20.0,55.0,24.45,13.44
2018,7,6,19,15,147.0,20.0,2.7,19.8,31.5,15.22,0.0
2018,7,6,19,30,47.0,8.0,2.7,19.6,8.0,6.29,0.0
2018,7,6,19,45,23.5,4.0,2.65,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.5,15.05,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.6,15.2,10.0,7.08,0.0
2018,7,7,5,15,228.0,20.0,2.65,15.6,38.5,16.55,0.0
2018,7,7,5,30,372.0,31.0,2.7,16.0,67.0,25.8,15.18
2018,7,7,5,45,464.5,37.5,2.75,16.35,108.5,31.2,21.33
2018,7,7,6,0,557.0,44.0,2.8,16.7,150.0,36.78,26.68
2018,7,7,6,15,614.5,48.5,2.75,17.25,197.5,44.04,33.28
2018,7,7,6,30,672.0,53.0,2.7,17.8,245.0,48.26,37.04
2018,7,7,6,45,712.0,56.5,2.7,18.35,295.5,55.59,43.39
2018,7,7,7,0,752.0,60.0,2.7,18.9,346.0,105.93,57.12
2018,7,7,7,15,780.0,63.5,2.75,19.45,397.0,158.58,91.85
2018,7,7,7,30,808.0,67.0,2.8,20.0,448.0,217.02,138.15
2018,7,7,7,45,829.0,69.0,2.85,20.6,497.5,270.45,183.64
2018,7,7,8,0,850.0,71.0,2.9,21.2,547.0,324.72,230.57
2018,7,7,8,15,866.0,73.0,2.95,21.65,594.0,377.78,276.41
2018,7,7,8,30,882.0,75.0,3.0,22.1,641.0,430.63,321.08
2018,7,7,8,45,894.5,76.0,3.05,22.5,684.5,480.53,362.4
2018,7,7,9,0,907.0,77.0,3.1,22.9,728.0,529.33,401.66
2018,7,7,9,15,916.0,79.0,3.15,23.25,767.5,575.75,438.08
2018,7,7,9,30,925.0,81.0,3.2,23.6,807.0,620.29,472.06
2018,7,7,9,45,931.0,82.0,3.25,23.9,840.0,659.96,501.74
2018,7,7,10,0,937.0,83.0,3.3,24.2,873.0,697.07,528.89
2018,7,7,10,15,904.5,105.0,3.35,24.4,888.0,723.11,547.23
2018,7,7,10,30,872.0,127.0,3.4,24.6,903.0,743.2,561.01
2018,7,7,10,45,866.0,136.0,3.45,24.8,922.5,767.1,577.56
2018,7,7,11,0,860.0,145.0,3.5,25.0,942.0,787.36,591.32
2018,7,7,11,15,784.0,198.5,3.55,25.1,933.5,798.5,596.99
2018,7,7,11,30,708.0,252.0,3.6,25.2,925.0,802.06,597.4
2018,7,7,11,45,805.5,188.5,3.6,25.25,960.0,826.16,616.33
2018,7,7,12,0,903.0,125.0,3.6,25.3,995.0,844.53,629.31
2018,7,7,12,15,882.5,138.5,3.65,25.35,988.5,840.17,626.29
2018,7,7,12,30,862.0,152.0,3.7,25.4,982.0,832.22,621.05
2018,7,7,12,45,707.5,248.5,3.75,25.4,926.0,805.7,600.0
2018,7,7,13,0,553.0,345.0,3.8,25.4,870.0,754.84,561.68
2018,7,7,13,15,527.0,352.0,3.9,25.4,846.0,731.17,545.47
2018,7,7,13,30,501.0,359.0,4.0,25.4,822.0,705.81,527.74
2018,7,7,13,45,513.5,339.5,4.05,25.35,804.5,686.55,514.99
2018,7,7,14,0,526.0,320.0,4.1,25.3,787.0,664.57,500.08
2018,7,7,14,15,446.0,335.0,4.15,25.15,722.5,603.72,455.89
2018,7,7,14,30,366.0,350.0,4.2,25.0,658.0,537.97,407.84
2018,7,7,14,45,386.0,326.0,4.3,24.8,639.0,515.37,392.15
2018,7,7,15,0,406.0,302.0,4.4,24.6,620.0,497.48,379.21
2018,7,7,15,15,571.0,223.5,4.4,24.6,645.5,508.37,387.33
2018,7,7,15,30,736.0,145.0,4.4,24.6,671.0,499.37,378.92
2018,7,7,15,45,733.5,133.5,4.5,24.1,630.0,452.12,341.53
2018,7,7,16,0,731.0,122.0,4.6,23.6,589.0,405.23,303.22
2018,7,7,16,15,736.5,109.0,4.6,23.25,549.0,357.28,262.44
2018,7,7,16,30,742.0,96.0,4.6,22.9,509.0,307.25,218.96
2018,7,7,16,45,761.0,82.0,4.6,22.55,471.0,257.79,174.88
2018,7,7,17,0,780.0,68.0,4.6,22.2,433.0,205.13,128.71
2018,7,7,17,15,750.0,64.0,4.55,21.75,382.0,151.14,86.58
2018,7,7,17,30,720.0,60.0,4.5,21.3,331.0,99.73,53.63
2018,7,7,17,45,681.0,56.5,4.4,20.8,282.5,51.42,39.3
2018,7,7,18,0,642.0,53.0,4.3,20.3,234.0,47.9,36.31
2018,7,7,18,15,585.0,48.5,4.2,19.8,188.0,40.37,29.68
2018,7,7,18,30,528.0,44.0,4.1,19.3,142.0,36.57,26.13
2018,7,7,18,45,436.5,37.0,3.95,18.8,102.0,30.66,20.53
2018,7,7,19,0,345.0,30.0,3.8,18.3,62.0,24.91,13.85
2018,7,7,19,15,210.0,19.0,3.8,17.95,35.5,15.71,0.0
2018,7,7,19,30,75.0,8.0,3.8,17.6,9.0,6.29,0.0
2018,7,7,19,45,37.5,4.0,3.75,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.05,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.1,13.9,10.0,7.08,0.0
2018,7,8,5,15,217.0,20.0,3.15,14.25,37.5,16.55,0.0
2018,7,8,5,30,355.0,31.0,3.2,14.6,65.0,25.75,15.1
2018,7,8,5,45,445.0,38.0,3.2,15.0,105.5,31.5,21.69
2018,7,8,6,0,535.0,45.0,3.2,15.4,146.0,37.4,27.35
2018,7,8,6,15,593.5,50.0,3.25,15.95,193.0,41.59,31.28
2018,7,8,6,30,652.0,55.0,3.3,16.5,240.0,49.62,38.45
2018,7,8,6,45,691.0,59.0,3.3,17.1,289.5,57.16,45.0
2018,7,8,7,0,730.0,63.0,3.3,17.7,339.0,106.67,58.78
2018,7,8,7,15,758.0,66.0,3.35,18.25,389.0,157.73,92.62
2018,7,8,7,30,786.0,69.0,3.4,18.8,439.0,211.11,135.13
2018,7,8,7,45,806.5,72.0,3.4,19.35,488.0,267.53,183.34
2018,7,8,8,0,827.0,75.0,3.4,19.9,537.0,321.37,230.2
2018,7,8,8,15,843.5,77.0,3.4,20.35,583.5,373.51,275.53
2018,7,8,8,30,860.0,79.0,3.4,20.8,630.0,425.53,319.77
2018,7,8,8,45,872.0,80.5,3.45,21.3,673.0,474.67,360.68
2018,7,8,9,0,884.0,82.0,3.5,21.8,716.0,522.72,399.51
2018,7,8,9,15,892.0,84.5,3.5,22.2,754.5,568.12,435.24
2018,7,8,9,30,900.0,87.0,3.5,22.6,793.0,611.61,468.49
2018,7,8,9,45,903.5,91.0,3.55,23.0,826.0,651.46,498.29
2018,7,8,10,0,907.0,95.0,3.6,23.4,859.0,688.65,525.41
2018,7,8,10,15,914.0,95.5,3.65,23.7,887.0,722.4,549.76
2018,7,8,10,30,921.0,96.0,3.7,24.0,915.0,753.38,571.7
2018,7,8,10,45,927.5,95.5,3.7,24.25,937.5,780.19,589.99
2018,7,8,11,0,934.0,95.0,3.7,24.5,960.0,803.89,605.21
2018,7,8,11,15,937.5,95.5,3.75,24.65,975.0,822.87,617.63
2018,7,8,11,30,941.0,96.0,3.8,24.8,990.0,838.42,627.74
2018,7,8,11,45,943.5,95.5,3.85,24.9,997.5,848.81,634.51
2018,7,8,12,0,946.0,95.0,3.9,25.0,1005.0,855.66,638.98
2018,7,8,12,15,945.0,95.5,3.95,25.0,1004.5,856.96,640.01
2018,7,8,12,30,944.0,96.0,4.0,25.0,1004.0,854.68,638.73
2018,7,8,12,45,941.0,97.0,4.05,25.0,996.5,847.66,634.3
2018,7,8,13,0,938.0,98.0,4.1,25.0,989.0,837.12,627.56
2018,7,8,13,15,936.0,97.0,4.1,25.0,974.5,822.15,617.62
2018,7,8,13,30,934.0,96.0,4.1,25.0,960.0,803.7,605.35
2018,7,8,13,45,914.5,104.0,4.15,24.95,933.5,776.59,587.33
2018,7,8,14,0,895.0,112.0,4.2,24.9,907.0,746.92,566.13
2018,7,8,14,15,846.0,133.0,4.2,24.8,865.5,705.12,535.53
2018,7,8,14,30,797.0,154.0,4.2,24.7,824.0,670.41,509.47
2018,7,8,14,45,790.5,149.0,4.25,24.55,790.5,633.17,482.18
2018,7,8,15,0,784.0,144.0,4.3,24.4,757.0,593.8,452.67
2018,7,8,15,15,789.5,132.0,4.3,24.4,722.5,553.14,421.17
2018,7,8,15,30,795.0,120.0,4.3,24.4,688.0,509.67,386.66
2018,7,8,15,45,777.5,117.0,4.3,23.95,643.5,460.77,347.73
2018,7,8,16,0,760.0,114.0,4.3,23.5,599.0,411.54,307.47
2018,7,8,16,15,736.5,110.0,4.35,23.15,550.5,359.31,263.98
2018,7,8,16,30,713.0,106.0,4.4,22.8,502.0,305.1,218.18
2018,7,8,16,45,717.0,93.5,4.4,22.45,460.0,257.62,176.42
2018,7,8,17,0,721.0,81.0,4.4,22.1,418.0,205.74,131.73
2018,7,8,17,15,706.5,73.5,4.4,21.6,372.0,154.12,90.84
2018,7,8,17,30,692.0,66.0,4.4,21.1,326.0,103.42,57.33
2018,7,8,17,45,663.0,60.0,4.35,20.6,279.0,54.81,42.27
2018,7,8,18,0,634.0,54.0,4.3,20.1,232.0,48.61,36.96
2018,7,8,18,15,571.5,49.0,4.25,19.5,185.5,40.62,29.93
2018,7,8,18,30,509.0,44.0,4.2,18.9,139.0,36.43,26.04
2018,7,8,18,45,420.0,36.5,4.1,18.3,99.5,30.16,20.14
2018,7,8,19,0,331.0,29.0,4.0,17.7,60.0,24.02,13.11
2018,7,8,19,15,202.0,19.0,3.95,17.35,34.5,15.7,0.0
2018,7,8,19,30,73.0,9.0,3.9,17.0,9.0,7.08,0.0
2018,7,8,19,45,36.5,4.5,3.9,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.15,13.65,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.2,13.8,10.0,7.08,0.0
2018,7,9,5,15,210.5,20.0,3.2,14.2,36.5,16.56,0.0
2018,7,9,5,30,345.0,31.0,3.2,14.6,63.0,25.74,14.92
2018,7,9,5,45,437.5,38.0,3.25,15.05,103.5,31.47,21.63
2018,7,9,6,0,530.0,45.0,3.3,15.5,144.0,37.37,27.3
2018,7,9,6,15,589.0,50.0,3.25,16.05,191.0,41.55,31.23
2018,7,9,6,30,648.0,55.0,3.2,16.6,238.0,49.58,38.39
2018,7,9,6,45,688.0,58.5,3.2,17.2,287.5,56.79,44.66
2018,7,9,7,0,728.0,62.0,3.2,17.8,337.0,105.84,58.11
2018,7,9,7,15,757.0,65.0,3.15,18.45,387.0,156.97,91.95
2018,7,9,7,30,786.0,68.0,3.1,19.1,437.0,210.52,134.46
2018,7,9,7,45,807.5,70.5,3.1,19.8,486.0,266.83,182.35
2018,7,9,8,0,829.0,73.0,3.1,20.5,535.0,320.65,228.92
2018,7,9,8,15,844.5,75.5,3.05,21.15,581.5,373.01,274.02
2018,7,9,8,30,860.0,78.0,3.0,21.8,628.0,425.15,317.81
2018,7,9,8,45,871.5,80.0,2.9,22.5,671.0,474.55,358.05
2018,7,9,9,0,883.0,82.0,2.8,23.2,714.0,522.83,395.98
2018,7,9,9,15,892.0,84.0,2.75,23.8,752.5,568.36,430.83
2018,7,9,9,30,901.0,86.0,2.7,24.4,791.0,612.07,463.16
2018,7,9,9,45,906.0,88.5,2.65,24.95,824.0,651.66,491.59
2018,7,9,10,0,911.0,91.0,2.6,25.5,857.0,688.69,517.35
2018,7,9,10,15,916.5,92.0,2.65,25.95,884.5,722.03,540.57
2018,7,9,10,30,922.0,93.0,2.7,26.4,912.0,752.5,561.34
2018,7,9,10,45,925.5,94.0,2.7,26.85,933.0,778.47,577.97
2018,7,9,11,0,929.0,95.0,2.7,27.3,954.0,801.2,591.64
2018,7,9,11,15,932.0,95.5,2.8,27.5,969.0,819.76,603.69
2018,7,9,11,30,935.0,96.0,2.9,27.7,984.0,834.89,613.51
2018,7,9,11,45,936.5,96.5,3.0,27.95,991.5,845.33,620.13
2018,7,9,12,0,938.0,97.0,3.1,28.2,999.0,852.23,624.5
2018,7,9,12,15,937.5,97.5,3.25,28.2,999.0,853.95,626.43
2018,7,9,12,30,937.0,98.0,3.4,28.2,999.0,852.13,626.07
2018,7,9,12,45,934.5,98.0,3.5,28.25,991.0,844.73,621.65
2018,7,9,13,0,932.0,98.0,3.6,28.3,983.0,833.81,614.95
2018,7,9,13,15,929.5,97.5,3.7,28.2,968.5,818.98,606.02
2018,7,9,13,30,927.0,97.0,3.8,28.1,954.0,800.71,594.75
2018,7,9,13,45,906.5,106.0,3.9,28.0,927.5,773.84,577.48
2018,7,9,14,0,886.0,115.0,4.0,27.9,901.0,744.44,557.07
2018,7,9,14,15,835.0,137.0,4.1,27.75,859.0,702.13,526.93
2018,7,9,14,30,784.0,159.0,4.2,27.6,817.0,667.47,501.58
2018,7,9,14,45,751.0,166.0,4.3,27.45,775.5,624.02,470.01
2018,7,9,15,0,718.0,173.0,4.4,27.3,734.0,582.05,438.87
2018,7,9,15,15,712.5,164.0,4.4,27.3,697.0,539.75,406.68
2018,7,9,15,30,707.0,155.0,4.4,27.3,660.0,495.86,372.5
2018,7,9,15,45,704.0,144.0,4.5,26.8,620.0,450.06,336.83
2018,7,9,16,0,701.0,133.0,4.6,26.3,580.0,402.83,298.89
2018,7,9,16,15,697.0,122.0,4.65,25.95,538.0,354.03,258.34
2018,7,9,16,30,693.0,111.0,4.7,25.6,496.0,304.3,216.11
2018,7,9,16,45,694.0,99.5,4.7,25.2,454.0,254.68,173.31
2018,7,9,17,0,695.0,88.0,4.7,24.8,412.0,204.01,130.17
2018,7,9,17,15,684.0,78.0,4.65,24.2,366.0,152.0,89.12
2018,7,9,17,30,673.0,68.0,4.6,23.6,320.0,104.56,58.04
2018,7,9,17,45,655.0,61.0,4.5,23.05,276.0,56.37,43.19
2018,7,9,18,0,637.0,54.0,4.4,22.5,232.0,48.65,36.61
2018,7,9,18,15,567.0,49.5,4.25,21.9,184.5,40.96,29.9
2018,7,9,18,30,497.0,45.0,4.1,21.3,137.0,37.12,26.35
2018,7,9,18,45,402.5,37.5,4.0,20.65,97.5,30.89,20.51
2018,7,9,19,0,308.0,30.0,3.9,20.0,58.0,24.79,13.45
2018,7,9,19,15,186.0,19.0,3.8,19.7,33.0,15.69,0.0
2018,7,9,19,30,64.0,8.0,3.7,19.4,8.0,6.29,0.0
2018,7,9,19,45,32.0,4.0,3.65,19.1,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.45,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.6,14.5,10.0,7.08,0.0
2018,7,10,5,15,233.0,19.0,2.7,14.9,37.0,15.76,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,24.2,13.47
2018,7,10,5,45,470.5,35.0,2.85,15.65,105.0,29.24,19.62
2018,7,10,6,0,562.0,41.0,2.9,16.0,146.0,37.41,27.26
2018,7,10,6,15,621.0,46.5,2.9,16.6,194.5,42.46,31.95
2018,7,10,6,30,680.0,52.0,2.9,17.2,243.0,47.55,36.51
2018,7,10,6,45,719.5,55.5,2.85,17.85,293.5,55.18,43.13
2018,7,10,7,0,759.0,59.0,2.8,18.5,344.0,106.06,57.01
2018,7,10,7,15,787.0,62.0,2.8,19.3,395.0,158.87,91.86
2018,7,10,7,30,815.0,65.0,2.8,20.1,446.0,217.42,138.23
2018,7,10,7,45,836.0,67.5,2.75,20.9,496.0,271.81,184.37
2018,7,10,8,0,857.0,70.0,2.7,21.7,546.0,327.06,231.8
2018,7,10,8,15,872.5,72.0,2.7,22.25,593.5,380.5,277.66
2018,7,10,8,30,888.0,74.0,2.7,22.8,641.0,433.67,322.19
2018,7,10,8,45,900.0,75.5,2.7,23.4,684.5,484.26,363.42
2018,7,10,9,0,912.0,77.0,2.7,24.0,728.0,533.71,402.4
2018,7,10,9,15,919.0,79.5,2.7,24.45,767.0,579.91,437.96
2018,7,10,9,30,926.0,82.0,2.7,24.9,806.0,624.05,470.89
2018,7,10,9,45,928.5,86.5,2.75,25.35,839.5,664.87,500.63
2018,7,10,10,0,931.0,91.0,2.8,25.8,873.0,702.86,527.59
2018,7,10,10,15,937.0,92.0,2.85,26.05,901.5,737.24,551.92
2018,7,10,10,30,943.0,93.0,2.9,26.3,930.0,768.72,573.78
2018,7,10,10,45,946.5,93.5,3.0,26.6,951.0,794.83,591.27
2018,7,10,11,0,950.0,94.0,3.1,26.9,972.0,817.63,605.91
2018,7,10,11,15,951.5,95.0,3.25,26.95,986.0,835.87,618.37
2018,7,10,11,30,953.0,96.0,3.4,27.0,1000.0,850.56,628.52
2018,7,10,11,45,954.5,95.5,3.5,27.1,1007.0,860.35,635.06
2018,7,10,12,0,956.0,95.0,3.6,27.2,1014.0,866.54,639.3
2018,7,10,12,15,955.5,95.5,3.75,27.1,1014.0,868.35,641.45
2018,7,10,12,30,955.0,96.0,3.9,27.0,1014.0,866.52,641.24
2018,7,10,12,45,952.5,96.5,4.0,26.9,1006.0,859.46,637.34
2018,7,10,13,0,950.0,97.0,4.1,26.8,998.0,848.81,631.08
2018,7,10,13,15,947.5,96.5,4.2,26.6,983.5,833.75,622.1
2018,7,10,13,30,945.0,96.0,4.3,26.4,969.0,815.17,610.71
2018,7,10,13,45,941.0,95.5,4.4,26.2,947.5,792.04,596.13
2018,7,10,14,0,937.0,95.0,4.5,26.0,926.0,765.64,578.52
2018,7,10,14,15,931.0,94.0,4.55,25.7,897.5,734.27,556.76
2018,7,10,14,30,925.0,93.0,4.6,25.4,869.0,700.01,532.44
2018,7,10,14,45,917.5,91.0,4.65,25.1,834.5,661.24,504.23
2018,7,10,15,0,910.0,89.0,4.7,24.8,800.0,620.06,473.49
2018,7,10,15,15,900.0,87.5,4.7,24.8,760.5,575.75,438.85
2018,7,10,15,30,890.0,86.0,4.7,24.8,721.0,529.66,401.97
2018,7,10,15,45,867.0,87.5,4.7,24.05,674.0,478.68,361.55
2018,7,10,16,0,844.0,89.0,4.7,23.3,627.0,427.57,319.79
2018,7,10,16,15,829.0,85.5,4.7,22.85,580.0,375.38,275.57
2018,7,10,16,30,814.0,82.0,4.7,22.4,533.0,320.92,228.64
2018,7,10,16,45,801.5,76.5,4.65,21.95,486.0,266.84,181.46
2018,7,10,17,0,789.0,71.0,4.6,21.5,439.0,212.86,135.13
2018,7,10,17,15,759.5,67.5,4.55,20.95,388.0,158.56,92.33
2018,7,10,17,30,730.0,64.0,4.5,20.4,337.0,106.76,58.41
2018,7,10,17,45,689.0,60.0,4.45,19.9,287.0,57.13,44.42
2018,7,10,18,0,648.0,56.0,4.4,19.4,237.0,50.4,38.64
2018,7,10,18,15,587.5,50.5,4.3,18.9,189.5,41.93,31.14
2018,7,10,18,30,527.0,45.0,4.2,18.4,142.0,37.37,26.9
2018,7,10,18,45,431.0,37.5,4.1,17.85,101.0,31.06,20.92
2018,7,10,19,0,335.0,30.0,4.0,17.3,60.0,24.91,13.63
2018,7,10,19,15,202.5,19.5,3.95,16.95,34.5,16.18,0.0
2018,7,10,19,30,70.0,9.0,3.9,16.6,9.0,7.08,0.0
2018,7,10,19,45,35.0,4.5,3.85,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,7.08,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,16.18,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,24.93,13.89
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,30.56,20.79
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,36.28,26.33
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,39.92,29.79
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,42.11,31.8
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,62.32,49.57
