Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,9.44,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,15.97,3.38
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,25.94,16.24
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,35.8,25.52
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,46.9,35.59
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,56.92,44.55
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,77.17,58.88
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,100.4,76.84
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,127.98,97.06
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,161.9,122.63
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,209.17,156.38
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,268.01,200.59
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,326.2,245.26
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,395.49,298.94
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,446.1,339.01
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,499.7,380.64
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,542.97,413.93
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,584.8,445.33
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,620.92,471.15
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,652.11,492.75
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,684.59,516.22
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,719.86,541.2
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,745.91,558.95
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,769.35,574.74
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,788.11,587.88
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,803.9,598.94
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,804.33,598.39
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,809.63,601.0
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,803.88,596.72
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,794.83,590.26
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,803.44,598.58
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,804.55,600.26
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,790.77,591.62
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,773.87,580.95
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,745.03,560.05
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,710.42,534.66
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,673.47,508.54
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,635.72,481.45
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,603.76,458.65
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,569.46,433.57
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,533.48,406.43
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,494.13,375.94
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,450.18,341.69
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,405.29,305.67
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,354.77,264.52
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,306.16,224.18
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,259.55,183.84
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,211.07,141.87
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,162.34,102.12
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,114.46,67.46
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,69.22,44.73
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,52.37,40.24
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,46.31,34.8
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,40.26,29.17
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,29.67,19.31
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,21.23,7.64
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,13.38,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,12.2,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,19.78,4.57
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,28.01,17.86
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,34.68,24.48
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,31.7,22.24
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,31.19,21.92
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,44.79,31.66
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,56.56,42.02
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,70.76,53.65
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,85.13,65.23
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,109.72,84.74
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,135.46,104.97
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,199.96,154.75
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,275.69,212.98
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,353.65,272.04
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,447.64,342.94
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,519.58,397.55
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,594.68,454.35
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,627.65,478.13
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,658.44,499.83
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,684.29,517.69
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,704.95,531.53
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,745.04,560.61
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,778.32,584.74
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,794.42,596.8
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,821.45,615.35
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,831.7,621.95
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,838.62,626.49
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,840.92,628.23
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,839.86,627.8
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,834.14,624.29
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,825.01,618.55
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,810.09,609.03
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,791.9,597.29
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,769.74,582.69
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,744.52,565.69
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,714.13,544.15
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,681.09,520.32
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,644.16,493.19
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,605.03,463.83
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,562.36,430.86
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,518.21,395.93
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,470.34,357.87
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,421.74,318.09
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,370.36,274.88
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,319.21,230.92
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,266.53,185.51
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,215.29,141.66
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,160.21,97.15
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,111.21,62.51
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,64.7,39.68
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,47.69,36.07
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,42.16,31.11
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,36.67,25.98
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,29.01,18.63
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.38,7.01
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,12.59,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,11.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.66,3.89
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,27.91,17.78
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,35.26,25.06
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,40.45,30.0
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,45.71,34.81
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,59.01,37.76
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,110.42,62.65
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,160.13,97.13
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,213.01,139.74
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,265.69,184.86
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,319.97,231.69
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,372.26,276.54
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,425.11,320.71
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,474.87,361.29
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,523.96,400.09
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,569.83,435.55
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,614.28,468.97
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,655.45,498.94
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,694.53,526.62
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,728.89,550.89
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,760.49,572.46
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,787.17,589.61
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,810.68,604.55
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,829.78,616.74
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,845.42,626.64
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,855.89,633.26
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,862.79,637.6
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,864.46,638.92
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,862.57,637.98
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,854.75,633.43
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,843.5,626.66
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,828.68,617.61
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,810.48,606.28
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,787.82,592.11
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,762.01,575.64
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,731.23,554.22
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,697.65,530.38
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,660.68,503.66
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,621.28,474.49
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,577.68,440.96
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,532.48,405.37
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,480.54,364.35
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,428.3,322.19
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,373.79,277.35
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,318.81,231.39
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,267.23,186.99
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,216.01,143.06
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,163.26,101.47
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,115.8,68.54
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,69.78,43.98
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,49.05,37.17
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,43.64,32.32
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,38.26,27.29
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,29.77,19.2
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,19.78,5.28
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,12.59,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,12.2,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,19.76,2.09
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,22.96,13.51
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,26.84,17.69
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,33.55,23.9
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,43.46,32.78
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,61.24,44.52
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,93.49,65.81
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,134.88,95.69
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,183.79,133.1
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,221.35,164.17
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,259.91,196.11
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,320.88,243.24
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,392.63,298.94
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,455.55,347.94
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,525.77,402.19
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,571.1,437.12
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,614.83,470.01
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,655.14,499.6
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,693.07,526.77
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,727.54,551.23
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,759.46,573.46
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,786.67,591.02
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,810.88,606.39
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,829.57,618.46
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,844.91,628.31
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,856.39,635.51
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,864.41,640.47
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,866.44,641.88
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,864.94,641.05
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,857.87,636.68
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,847.35,630.08
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,832.47,620.72
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,814.21,609.08
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,791.8,594.61
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,766.19,577.87
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,735.24,556.48
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,701.48,532.55
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,663.89,505.17
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,624.0,475.49
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,579.61,441.51
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,533.66,405.5
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,482.68,365.59
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,431.13,324.24
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,377.77,280.19
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,325.35,235.93
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,274.52,191.64
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,222.72,146.62
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,170.15,103.76
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,115.83,64.38
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,66.64,39.66
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,46.65,35.08
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,41.0,30.02
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,35.39,24.79
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,27.99,17.62
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.69,4.78
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,11.8,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,8.65,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,18.12,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,25.14,15.21
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,32.38,22.41
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,38.71,28.33
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,44.94,33.97
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,67.13,44.46
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,112.78,70.36
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,156.32,103.55
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,199.33,139.88
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,246.67,176.98
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,305.07,223.53
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,363.56,269.36
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,433.83,324.31
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,484.01,364.53
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,533.21,402.74
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,579.51,437.63
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,623.93,470.04
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,663.92,498.41
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,701.24,524.11
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,735.74,548.26
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,767.41,569.85
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,794.5,587.28
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,818.41,602.55
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,837.74,615.67
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,853.67,626.61
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,864.08,633.66
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,870.94,638.46
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,873.37,641.2
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,872.23,641.66
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,866.23,638.68
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,856.64,633.37
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,841.52,624.48
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,822.96,613.27
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,795.84,595.92
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,766.17,576.49
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,719.54,542.65
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,670.14,506.6
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,644.01,488.93
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,610.8,465.33
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,568.2,432.89
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,523.8,398.34
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,464.82,353.3
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,409.65,310.3
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,364.29,272.74
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,316.32,231.8
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,269.0,190.19
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,219.22,146.35
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,168.39,103.97
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,117.63,66.36
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,68.61,41.26
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,48.0,36.45
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,42.39,31.37
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,36.85,26.14
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,29.13,18.56
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,19.82,3.2
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,12.2,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,8.65,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,16.77,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,27.79,17.32
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,37.52,26.9
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,43.88,32.91
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,52.66,40.84
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,76.3,56.87
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,104.33,77.81
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,138.64,101.09
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,184.6,134.7
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,232.57,171.12
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,286.93,213.36
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,327.39,246.71
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,367.66,279.14
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,412.1,313.72
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,456.93,347.65
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,507.57,385.46
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,564.49,426.96
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,609.82,459.32
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,655.0,491.0
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,694.64,518.9
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,733.13,545.68
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,768.88,570.66
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,796.07,589.83
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,828.28,613.39
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,846.0,625.72
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,857.21,633.4
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,865.09,638.98
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,866.99,640.91
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,865.47,640.67
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,836.47,620.65
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,782.05,581.24
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,755.4,562.93
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,727.34,543.27
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,711.43,533.34
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,692.7,521.17
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,660.37,499.08
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,626.4,475.5
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,590.52,450.07
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,552.99,422.89
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,533.62,408.47
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,504.17,385.62
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,463.95,354.35
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,420.02,318.95
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,372.04,278.95
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,322.82,236.84
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,272.69,193.03
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,221.15,147.92
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,168.87,104.78
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,118.34,67.66
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,70.23,42.45
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,48.76,37.18
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,42.81,31.79
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,36.9,26.22
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,28.77,18.21
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,20.7,2.1
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,11.8,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,8.26,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,15.92,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,26.86,16.48
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,37.78,27.19
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,47.9,36.55
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,57.59,45.34
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,76.97,54.9
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,115.44,78.15
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,155.38,107.25
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,198.96,142.04
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,242.1,178.78
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,285.21,215.36
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,332.23,253.86
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,382.15,294.14
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,426.69,329.66
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,471.59,364.57
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,516.72,399.14
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,566.04,435.99
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,612.42,470.06
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,659.09,503.7
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,707.29,538.68
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,755.45,573.11
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,785.97,594.79
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,820.42,618.91
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,832.16,626.43
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,854.1,640.97
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,866.19,648.45
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,874.95,653.79
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,879.06,656.89
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,879.71,657.76
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,875.58,655.22
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,867.82,650.33
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,852.83,640.81
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,834.42,629.02
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,806.91,610.9
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,776.78,590.48
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,746.15,568.06
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,705.32,538.29
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,668.08,511.28
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,628.36,481.8
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,583.71,447.77
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,537.45,411.68
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,488.09,372.8
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,437.91,332.13
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,385.59,288.61
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,330.94,242.23
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,279.13,197.08
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,226.95,151.6
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,173.28,107.67
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,122.34,70.55
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,74.89,46.67
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,56.35,43.83
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,47.97,36.31
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,37.18,26.48
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,27.28,16.92
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,17.41,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,9.05,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,5.9,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,11.53,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,24.62,14.56
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,37.41,26.92
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,49.53,38.09
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,61.68,49.09
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,78.81,60.26
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,100.6,76.72
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,130.06,98.66
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,164.51,125.07
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,199.55,152.79
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,237.66,183.0
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,273.52,211.57
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,310.6,240.64
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,366.04,282.93
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,420.98,324.23
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,479.18,367.72
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,533.41,407.73
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,577.94,439.81
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,622.83,471.65
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,669.13,504.15
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,716.8,537.05
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,746.74,557.35
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,774.83,576.32
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,794.28,589.35
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,811.13,600.61
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,822.41,607.76
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,830.84,613.02
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,838.83,619.12
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,843.63,623.07
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,848.66,627.78
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,849.43,629.59
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,810.49,602.72
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,769.37,574.29
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,742.96,556.61
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,714.41,537.09
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,695.44,524.78
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,672.67,509.39
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,631.51,480.05
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,589.4,449.51
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,548.06,418.5
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,505.55,385.88
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,460.37,351.26
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,414.54,315.08
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,368.86,277.52
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,321.46,237.47
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,274.04,196.67
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,225.85,155.1
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,176.73,115.49
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,131.15,82.45
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,82.66,54.47
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,60.1,47.03
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,50.3,38.26
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,40.4,29.16
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,28.17,17.48
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,15.87,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,8.26,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,5.51,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,10.67,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,24.35,14.16
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,37.44,26.89
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,50.83,39.19
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,63.93,51.06
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,81.98,61.79
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,112.88,82.03
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,142.88,105.18
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,173.75,130.35
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,205.13,156.71
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,237.88,183.9
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,290.71,225.17
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,346.25,268.4
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,394.89,306.14
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,455.67,352.45
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,494.8,382.03
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,533.44,410.72
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,581.96,446.7
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,631.84,483.06
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,681.07,518.93
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,728.26,552.99
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,768.18,581.65
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,806.75,609.16
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,811.25,611.47
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,811.05,610.78
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,840.35,632.4
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,857.79,645.82
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,857.45,646.3
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,853.88,644.66
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,843.9,637.2
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,821.88,621.69
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,779.16,590.77
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,735.3,558.86
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,685.52,523.02
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,636.1,487.0
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,555.38,427.53
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,478.58,370.01
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,427.49,331.84
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,378.89,294.99
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,352.8,275.38
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,326.42,255.21
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,285.46,223.68
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,240.9,188.95
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,239.32,186.66
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,226.49,173.72
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,235.4,173.71
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,222.27,153.43
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,171.11,111.49
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,124.12,76.91
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,79.35,51.57
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,56.86,44.64
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,46.02,34.84
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,37.7,27.04
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,26.39,16.0
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,15.16,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,7.87,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,6.69,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,12.92,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,26.31,15.58
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,39.52,28.69
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,48.08,36.8
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,56.08,44.16
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,70.99,53.93
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,86.03,66.61
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,109.69,85.23
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,136.24,106.14
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,169.91,132.25
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,211.44,164.76
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,252.43,196.67
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,297.35,231.48
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,357.87,277.83
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,418.9,324.01
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,466.01,359.45
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,525.27,403.23
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,569.25,435.2
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,613.89,467.22
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,665.56,504.59
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,721.4,544.25
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,755.19,567.83
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,787.37,590.23
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,807.97,604.14
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,825.87,616.2
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,805.42,600.37
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,781.43,582.3
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,783.28,583.84
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,782.47,583.36
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,822.27,613.08
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,846.31,631.74
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,831.4,621.85
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,813.36,610.02
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,786.2,591.31
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,762.74,574.86
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,730.94,552.86
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,696.84,528.9
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,653.32,497.8
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,608.97,465.49
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,561.33,429.72
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,513.52,393.06
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,465.09,355.75
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,416.82,317.53
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,368.58,278.26
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,321.04,238.64
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,266.89,193.82
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,220.12,155.02
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,171.72,116.68
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,128.32,85.16
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,87.11,60.48
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,65.17,51.64
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,51.57,39.49
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,37.77,26.95
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,24.41,14.15
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,10.82,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,5.51,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
