Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,499.36,384.5
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,450.57,346.39
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,384.7,293.97
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,324.04,244.74
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,272.96,201.32
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,222.61,157.86
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,172.61,115.53
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,124.96,77.5
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,78.6,47.53
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,43.06,31.86
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,32.14,21.7
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,21.19,8.82
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,12.98,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.15,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,8.65,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,14.25,5.53
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,21.25,12.78
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,27.49,18.64
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,34.79,24.01
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,42.11,30.29
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,45.97,33.5
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,49.83,36.64
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,59.52,44.59
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,69.22,52.43
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,81.33,62.16
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,93.54,71.84
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,130.5,101.68
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,166.7,130.58
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,164.95,128.42
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,153.96,118.83
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,194.49,151.23
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,242.27,188.72
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,236.82,183.18
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,229.51,176.3
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,272.27,208.87
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,303.18,231.93
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,370.68,282.86
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,439.44,333.61
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,527.29,398.5
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,597.32,449.47
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,695.22,521.8
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,791.28,591.03
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,847.1,631.72
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,884.0,659.22
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,845.65,632.59
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,795.55,597.81
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,756.51,571.4
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,713.92,542.03
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,706.46,538.95
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,690.82,529.62
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,671.78,517.19
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,646.26,499.57
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,597.27,463.04
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,547.32,425.02
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,494.65,385.02
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,441.87,343.53
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,385.54,297.73
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,330.92,252.05
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,276.49,205.35
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,223.71,159.46
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,172.62,115.66
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,124.09,76.5
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,77.17,45.71
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,42.88,31.9
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,31.23,20.98
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,21.99,8.23
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,13.38,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,14.95,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,25.25,13.8
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,35.03,24.65
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,46.63,32.64
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,62.76,45.32
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,68.04,52.24
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,80.5,62.62
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,93.16,72.96
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,107.5,84.51
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,122.17,96.2
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,139.61,109.97
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,157.61,124.04
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,161.83,126.91
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,165.84,129.6
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,163.33,127.11
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,160.56,124.43
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,156.89,121.16
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,153.2,117.91
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,166.56,128.19
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,180.05,138.5
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,206.54,158.86
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,233.38,179.26
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,218.26,167.3
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,203.04,155.39
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,199.06,152.21
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,194.99,148.95
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,191.66,146.38
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,188.26,143.77
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,188.95,144.34
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,189.57,144.87
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,198.89,152.28
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,208.11,159.6
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,206.81,158.76
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,205.47,157.95
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,209.78,161.68
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,213.91,165.28
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,241.17,187.16
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,256.64,199.76
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,265.44,207.25
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,271.93,212.78
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,284.68,223.61
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,282.53,222.13
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,278.17,217.93
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,259.97,201.65
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,229.2,175.28
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,197.89,148.09
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,154.01,112.28
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,114.5,81.14
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,76.19,53.0
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,45.65,34.13
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,30.64,20.27
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,15.23,2.77
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,8.65,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,8.65,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,15.26,5.85
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,27.92,18.44
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,40.4,28.38
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,49.51,36.37
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,58.56,44.12
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,62.34,47.23
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,65.98,50.12
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,76.12,58.36
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,86.34,66.53
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,101.35,78.52
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,116.53,90.49
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,124.12,96.18
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,131.79,101.92
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,139.78,107.91
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,147.93,114.01
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,163.87,126.26
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,180.1,138.61
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,212.64,163.64
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,245.83,188.84
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,265.57,203.47
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,301.65,230.34
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,303.14,231.09
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,304.38,231.83
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,346.51,263.52
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,388.89,294.86
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,427.36,323.62
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,465.41,351.89
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,538.82,406.58
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,591.39,445.59
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,720.38,541.54
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,812.68,609.57
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,822.5,617.98
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,818.78,617.86
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,784.62,595.1
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,747.95,570.34
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,706.64,541.5
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,666.21,512.58
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,616.39,475.76
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,565.77,437.48
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,511.69,396.8
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,457.73,354.75
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,400.37,308.16
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,344.6,261.59
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,286.57,212.58
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,231.92,165.89
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,177.07,120.3
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,124.64,79.08
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,78.39,48.21
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,44.17,32.81
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,32.29,21.53
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,20.35,3.48
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,12.2,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,6.69,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,11.41,2.72
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,21.76,13.1
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,32.09,21.41
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,47.0,34.27
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,62.26,47.27
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,79.82,61.88
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,97.96,76.76
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,114.58,90.16
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,131.83,103.95
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,152.3,120.21
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,173.46,136.84
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,204.3,161.0
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,229.53,180.39
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,262.41,205.72
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,296.53,231.7
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,339.74,264.56
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,384.71,298.29
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,480.88,371.21
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,583.39,446.46
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,691.4,525.0
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,789.41,594.7
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,837.57,627.69
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,882.31,658.48
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,891.35,664.13
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,897.24,668.01
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,898.27,668.96
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,896.1,667.84
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,888.53,663.22
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,877.79,656.51
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,859.5,644.84
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,838.33,631.18
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,812.69,614.45
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,784.49,595.75
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,749.93,572.39
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,713.43,547.26
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,672.02,517.96
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,629.24,487.11
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,576.02,447.66
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,527.9,411.08
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,476.68,372.3
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,426.1,332.82
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,372.04,289.27
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,319.93,246.22
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,266.13,201.17
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,215.77,158.61
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,165.4,117.04
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,120.41,81.57
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,76.71,50.56
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,44.72,33.26
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,30.06,19.47
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,15.2,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,7.87,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,8.26,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,14.5,4.67
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,26.48,17.16
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,38.32,26.69
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,53.48,39.82
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,69.05,53.1
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,76.45,59.31
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,83.65,65.18
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,93.24,72.9
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,102.86,80.52
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,112.75,88.25
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,122.75,95.98
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,134.88,105.38
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,147.27,114.9
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,161.55,125.89
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,176.08,136.98
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,189.19,146.91
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,202.48,156.92
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,230.07,178.08
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,258.15,199.37
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,318.27,245.11
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,365.04,279.98
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,462.29,353.23
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,543.32,412.88
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,673.69,509.35
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,805.09,602.87
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,852.38,636.08
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,896.17,667.34
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,886.61,660.46
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,873.97,652.02
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,855.25,640.09
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,833.73,626.22
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,806.59,608.24
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,777.08,588.44
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,741.38,564.46
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,703.95,538.85
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,656.63,505.42
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,613.36,474.22
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,565.84,438.96
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,518.32,402.96
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,466.42,363.75
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,415.66,324.3
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,361.95,281.31
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,310.52,239.17
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,258.14,195.77
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,205.2,151.63
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,156.89,111.91
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,113.78,77.88
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,73.43,48.92
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,41.84,30.67
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,27.88,17.43
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,13.72,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,7.08,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,12.2,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,21.01,8.77
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,34.25,23.86
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,55.78,36.78
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,80.69,54.47
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,95.16,68.94
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,107.51,82.26
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,105.85,83.14
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,120.19,94.77
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,134.56,106.19
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,153.42,121.0
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,172.86,136.08
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,230.52,181.75
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,298.24,234.41
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,322.45,251.47
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,331.57,256.89
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,428.13,329.79
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,533.15,405.75
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,652.72,491.5
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,769.96,572.72
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,814.63,601.54
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,857.99,629.91
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,878.66,642.68
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,896.4,653.75
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,907.46,660.68
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,915.32,665.64
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,919.95,669.65
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,921.16,671.5
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,919.59,671.85
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,914.13,669.3
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,895.85,659.52
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,874.42,647.41
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,839.89,625.25
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,803.28,601.38
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,759.48,572.55
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,714.56,542.33
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,669.53,511.54
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,623.5,479.21
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,573.36,442.26
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,523.16,404.45
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,468.17,363.52
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,419.1,325.58
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,369.41,285.5
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,320.12,244.47
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,269.19,201.35
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,220.62,159.72
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,167.67,115.97
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,120.64,79.04
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,75.82,48.01
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,41.57,30.31
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,28.42,17.54
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,15.11,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,7.87,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,6.69,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,10.92,1.46
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,17.0,8.97
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,25.74,14.69
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,33.07,20.34
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,36.98,24.57
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,40.18,28.07
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,41.33,29.59
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,50.22,36.96
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,59.15,44.24
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,66.93,50.48
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,74.78,56.7
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,81.5,61.93
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,88.26,67.16
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,105.29,80.7
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,122.57,94.28
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,144.86,111.73
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,167.55,129.29
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,205.51,158.78
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,244.33,188.51
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,300.58,231.29
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,343.7,263.46
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,469.61,359.18
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,598.38,453.43
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,761.79,573.77
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,913.62,680.71
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,943.11,699.65
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,963.68,713.85
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,953.01,707.06
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,938.72,698.23
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,919.96,687.12
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,897.76,673.67
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,870.08,656.23
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,839.3,636.6
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,803.7,613.57
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,765.53,588.53
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,729.17,563.35
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,682.94,530.28
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,632.17,492.27
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,580.36,452.53
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,524.0,409.26
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,467.68,364.53
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,408.72,316.01
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,349.98,266.28
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,290.03,214.64
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,233.16,165.02
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,175.71,116.38
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,124.0,75.23
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,75.11,42.75
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,38.43,27.54
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,25.95,15.19
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,15.93,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,8.26,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,8.26,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,13.86,2.75
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,22.16,13.25
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,35.37,21.42
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,39.61,24.2
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,37.15,23.69
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,35.73,23.77
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,28.25,18.37
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,34.79,23.81
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,41.36,29.2
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,53.75,39.37
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,66.18,49.44
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,75.59,56.92
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,85.1,64.4
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,112.39,86.25
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,140.23,108.23
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,159.93,123.51
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,179.97,138.93
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,229.64,177.67
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,270.41,208.93
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,401.81,309.27
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,520.56,396.45
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,527.05,399.7
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,532.4,402.85
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,547.52,413.6
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,561.83,423.71
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,575.92,434.28
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,588.88,444.08
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,678.8,511.78
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,764.28,574.38
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,779.76,586.59
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,796.63,600.09
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,767.4,580.1
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,736.02,558.79
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,742.41,566.16
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,735.66,563.84
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,693.77,534.2
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,650.0,502.79
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,602.61,467.56
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,552.33,429.38
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,498.96,388.71
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,445.67,346.74
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,388.65,300.36
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,333.14,253.84
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,276.03,205.23
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,222.33,158.94
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,167.54,113.06
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,118.86,74.52
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,70.56,41.41
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,36.3,25.63
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,25.33,14.24
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,14.95,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,9.44,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,16.04,3.26
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,29.25,19.21
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,54.29,33.75
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,63.67,39.68
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,59.67,39.23
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,57.62,40.77
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,44.42,32.05
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,51.38,37.79
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,58.37,43.45
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,61.1,45.49
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,63.85,47.52
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,76.39,57.59
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,89.08,67.68
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,112.91,86.7
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,137.17,105.83
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,163.63,126.59
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,190.71,147.62
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,257.61,199.65
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,315.7,243.85
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,352.44,271.25
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,389.75,298.87
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,414.55,317.15
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,439.38,335.41
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,494.85,376.1
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,530.62,402.09
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,530.31,401.76
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,529.11,401.05
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,503.3,382.06
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,458.04,349.04
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,424.57,324.52
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,391.41,299.93
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,457.54,352.23
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,516.69,398.06
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,637.53,491.71
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,725.23,558.64
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,707.51,546.25
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,677.28,525.24
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,627.1,487.77
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,579.36,451.14
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,524.81,409.42
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,469.82,365.82
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,411.89,317.94
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,354.79,269.27
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,294.33,217.06
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,235.01,165.18
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,176.19,115.04
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,122.94,72.37
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,72.39,38.9
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,33.83,23.42
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,25.19,13.54
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,15.74,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,12.2,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,21.57,5.01
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,29.26,19.1
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,56.36,30.56
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,102.07,57.72
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,155.85,98.4
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,208.72,144.16
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,263.14,192.15
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,320.69,241.86
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,380.45,292.12
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,443.93,343.84
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,510.51,396.58
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,565.45,438.85
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,615.72,476.45
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,662.62,510.7
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,706.93,542.17
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,752.09,573.08
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,787.6,596.09
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,819.77,617.21
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,858.89,642.98
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,894.55,665.64
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,927.62,686.47
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,947.7,699.56
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,964.12,710.45
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,936.96,692.28
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,920.09,681.35
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,859.93,638.91
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,782.2,582.58
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,814.49,608.17
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,846.91,632.73
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,883.08,659.84
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,907.21,676.52
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,880.58,659.53
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,850.73,640.71
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,814.57,617.16
