Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,775.76,591.63
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,731.04,561.25
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,684.4,527.87
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,638.76,493.95
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,586.37,454.27
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,529.35,410.53
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,472.48,365.52
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,412.6,316.65
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,353.24,266.81
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,291.47,214.24
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,233.41,164.14
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,175.02,115.13
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,123.01,74.01
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,73.33,41.04
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,36.06,25.04
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,23.59,11.45
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,14.16,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,6.44,0.0
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,9.86,2.59
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,14.06,6.25
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,18.26,9.88
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,24.4,15.1
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,30.55,20.27
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,33.25,22.47
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,35.97,24.65
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,46.01,32.89
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,56.09,41.06
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,81.49,61.7
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,107.58,82.57
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,90.48,68.41
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,73.35,54.34
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,73.36,54.22
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,73.46,54.16
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,179.89,139.07
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,287.21,221.33
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,338.11,259.0
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,390.03,297.12
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,398.53,302.82
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,406.62,308.49
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,364.31,276.68
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,321.53,244.38
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,349.28,265.64
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,376.82,286.33
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,361.6,274.86
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,346.21,263.46
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,381.48,291.4
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,433.08,330.8
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,619.6,472.82
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,762.07,577.41
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,768.8,583.9
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,772.66,588.77
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,728.06,558.09
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,681.61,525.34
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,630.06,487.35
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,577.59,447.69
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,517.63,402.49
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,459.17,356.79
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,401.8,310.11
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,345.5,262.74
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,284.7,211.02
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,228.05,162.22
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,170.79,114.32
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,120.36,74.44
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,69.82,39.96
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,34.09,23.29
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,23.08,10.05
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,12.59,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,3.54,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,6.83,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,14.46,6.49
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,22.12,12.85
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,30.18,19.9
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,38.26,26.86
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,44.43,32.07
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,50.61,37.17
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,72.58,55.33
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,95.07,73.6
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,135.29,105.93
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,185.37,145.57
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,250.47,196.42
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,332.66,259.01
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,435.02,335.85
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,535.7,408.73
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,659.75,496.24
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,768.32,569.6
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,821.73,602.72
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,864.54,628.75
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,892.36,644.26
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,916.97,657.82
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,935.95,672.3
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,951.39,684.41
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,961.31,692.29
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,967.51,697.81
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,968.46,700.52
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,965.62,700.8
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,957.92,698.36
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,946.39,693.29
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,928.54,683.48
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,907.09,671.23
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,868.23,647.52
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,827.31,622.06
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,777.73,590.17
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,723.35,552.14
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,681.03,522.95
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,637.02,491.72
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,589.62,456.48
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,541.26,419.68
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,490.2,381.36
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,438.54,341.15
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,384.12,296.66
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,329.97,251.02
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,277.55,205.29
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,224.77,158.35
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,167.08,109.95
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,116.31,69.83
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,68.49,37.47
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,31.14,20.6
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,22.72,8.33
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,13.38,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,9.05,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,17.42,0.0
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,29.11,18.62
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,59.67,34.81
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,101.85,62.94
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,151.32,101.48
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,206.43,147.48
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,263.4,195.58
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,318.84,242.27
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,376.77,289.47
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,433.26,334.42
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,491.29,379.0
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,542.66,416.84
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,593.35,452.77
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,646.14,490.68
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,698.86,527.64
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,744.46,558.88
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,783.46,585.29
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,820.11,610.01
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,854.3,632.54
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,882.68,650.67
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,908.11,666.89
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,928.14,681.0
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,944.85,693.01
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,956.23,701.02
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,964.07,706.82
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,962.68,706.67
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,957.67,704.32
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,944.92,696.95
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,928.77,687.41
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,909.24,675.76
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,886.42,661.88
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,854.67,641.69
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,826.78,624.08
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,770.15,584.98
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,713.55,545.26
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,666.77,512.22
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,619.33,477.99
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,571.75,442.8
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,523.61,406.38
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,472.85,368.14
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,422.05,328.58
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,363.38,281.44
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,311.52,238.22
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,260.82,194.7
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,215.21,154.55
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,158.74,107.2
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,111.72,69.56
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,66.8,38.6
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,31.76,21.03
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,20.8,5.31
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,10.23,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,8.26,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,15.88,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,28.57,18.11
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,59.34,35.49
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,93.63,60.98
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,123.36,86.31
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,159.2,117.62
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,194.49,148.19
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,239.93,185.24
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,289.19,224.51
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,365.78,283.77
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,443.5,342.62
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,523.41,401.32
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,604.12,458.89
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,653.36,492.75
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,701.48,525.24
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,744.78,553.58
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,780.83,576.66
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,816.87,599.21
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,850.44,619.62
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,879.16,637.54
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,904.91,653.58
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,925.24,666.56
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,942.27,677.55
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,952.12,684.77
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,958.43,689.83
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,957.86,691.1
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,953.7,690.15
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,942.72,684.81
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,928.31,677.25
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,909.13,666.46
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,886.71,653.51
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,852.0,632.58
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,821.67,614.37
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,773.45,582.13
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,724.5,548.85
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,680.67,519.13
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,635.48,487.61
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,577.85,445.13
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,521.56,402.83
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,463.06,359.5
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,411.33,319.69
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,355.97,275.38
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,302.76,231.58
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,253.36,189.5
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,205.23,147.72
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,154.15,105.0
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,108.54,68.57
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,64.86,38.17
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,30.84,20.09
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,18.88,1.86
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,7.08,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,5.9,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,11.57,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,16.93,8.36
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,27.28,15.12
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,35.94,23.35
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,37.49,26.3
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,50.24,37.11
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,63.09,47.82
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,84.58,65.52
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,106.58,83.32
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,139.75,109.97
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,182.6,144.02
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,230.52,181.61
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,281.7,221.09
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,362.96,283.5
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,437.99,339.71
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,520.64,400.48
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,593.72,453.01
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,683.49,517.23
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,760.93,571.75
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,810.24,604.65
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,853.01,633.1
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,892.15,659.44
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,918.97,676.36
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,936.1,687.56
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,949.87,696.73
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,950.16,697.12
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,946.9,695.45
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,938.66,690.95
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,926.87,684.2
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,907.58,673.17
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,885.06,659.98
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,856.34,642.37
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,824.8,622.69
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,787.73,599.14
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,748.41,572.81
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,707.75,544.97
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,661.22,512.23
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,606.08,471.26
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,551.34,429.68
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,490.11,383.56
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,431.13,337.74
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,356.75,278.29
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,295.18,227.95
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,236.26,179.06
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,183.46,134.97
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,141.76,98.85
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,101.76,65.4
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,62.65,37.27
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,30.1,19.34
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,18.49,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,7.08,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,5.51,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,10.65,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,17.82,8.93
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,38.09,20.54
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,46.15,27.86
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,44.43,28.94
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,42.92,29.54
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,34.39,23.55
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,39.79,27.99
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,45.21,32.38
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,66.55,49.92
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,88.4,67.59
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,107.23,82.54
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,126.33,97.51
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,146.01,112.84
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,166.21,128.41
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,207.62,160.55
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,265.08,204.39
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,323.19,248.54
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,383.42,293.45
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,539.89,410.5
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,684.28,513.6
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,787.52,586.99
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,898.87,663.49
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,940.69,689.58
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,974.42,710.95
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,974.64,711.13
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,971.14,709.35
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,961.09,703.95
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,947.4,696.27
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,927.85,684.72
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,904.9,670.95
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,870.62,649.9
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,844.65,634.35
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,801.07,606.76
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,755.87,577.4
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,706.41,543.03
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,659.19,509.4
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,612.75,475.26
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,564.45,438.78
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,504.54,393.56
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,446.15,348.03
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,388.04,300.85
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,331.47,253.44
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,275.04,205.04
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,221.04,157.88
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,163.01,109.38
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,112.78,69.59
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,63.59,35.45
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,28.1,17.4
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,17.43,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,7.08,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,7.08,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,13.65,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,22.3,12.46
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,47.92,27.2
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,58.3,36.55
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,57.6,38.89
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,54.15,38.64
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,41.33,29.52
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,47.51,34.62
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,53.71,39.63
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,63.42,47.51
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,73.26,55.41
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,84.01,63.95
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,94.84,72.49
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,112.14,86.22
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,129.7,100.04
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,145.8,112.57
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,162.16,125.23
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,184.66,142.74
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,207.54,160.4
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,227.73,175.83
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,248.16,191.36
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,289.74,223.21
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,314.88,242.26
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,357.28,274.66
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,399.93,306.9
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,423.5,324.9
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,446.61,342.61
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,444.48,341.43
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,441.78,339.97
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,496.74,382.96
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,528.7,408.59
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,614.85,476.3
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,691.93,535.84
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,739.68,574.05
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,762.05,593.82
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,722.87,565.95
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,680.81,535.55
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,628.45,495.96
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,575.32,454.84
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,518.78,411.18
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,462.69,366.34
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,399.27,313.84
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,338.86,262.45
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,278.87,210.3
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,222.38,160.47
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,164.52,111.16
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,114.06,70.44
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,66.51,37.54
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,28.33,17.38
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,17.42,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,7.08,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,4.72,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,9.14,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,14.06,5.69
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,30.38,15.26
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,36.99,21.86
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,37.0,24.16
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,37.99,26.13
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,36.7,25.72
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,44.04,31.83
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,51.39,37.86
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,80.28,61.81
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,115.98,91.09
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,177.77,141.21
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,243.43,193.33
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,253.84,200.66
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,263.6,207.55
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,302.45,237.74
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,359.37,281.2
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,537.16,418.6
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,728.73,558.56
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,836.91,635.33
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,932.2,698.49
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,949.26,707.87
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,976.83,724.98
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,985.89,729.75
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,991.17,732.31
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,992.07,732.28
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,989.11,729.89
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,983.06,725.64
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,973.0,718.9
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,952.89,706.07
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,929.17,690.97
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,900.29,672.44
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,868.18,651.71
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,830.08,627.04
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,789.31,600.34
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,738.57,566.44
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,692.81,533.77
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,645.14,498.92
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,591.28,458.59
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,537.85,417.81
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,480.46,372.58
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,416.15,320.45
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,354.3,268.68
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,291.24,214.67
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,230.67,161.99
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,171.34,111.48
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,117.82,68.25
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,66.68,34.02
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,27.95,16.36
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,17.54,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,7.08,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,8.26,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,16.52,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,27.04,15.76
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,67.6,35.69
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,92.19,58.25
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,99.65,70.59
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,112.57,85.32
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,114.31,89.34
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,170.28,133.98
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,229.18,180.59
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,310.93,244.45
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,408.5,318.91
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,491.02,380.81
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,591.44,454.0
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,668.74,508.95
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,746.65,562.78
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,791.61,590.43
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,834.31,616.51
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,871.07,639.63
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,904.9,660.76
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,933.81,678.67
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,959.33,694.42
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,977.98,706.25
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,992.91,715.85
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,1002.6,722.85
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,1008.41,727.48
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,1007.83,727.87
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,1003.31,725.89
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,994.3,721.77
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,981.36,715.13
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,961.51,703.84
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,938.02,690.16
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,908.32,672.28
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,875.38,652.09
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,824.31,619.35
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,780.57,591.3
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,728.81,556.54
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,676.27,519.45
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,624.57,481.56
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,571.95,441.98
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,508.75,394.06
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,447.02,345.93
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,386.32,297.07
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,327.69,248.4
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,274.63,202.45
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,221.74,155.63
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,163.49,106.69
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,111.94,65.58
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,63.63,32.6
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,25.57,13.78
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,15.34,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,15.74,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,26.6,15.0
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,69.17,34.93
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,118.42,69.49
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,178.04,117.87
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,236.52,169.0
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,300.02,224.66
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,360.39,277.33
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,423.06,330.24
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,482.95,379.09
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,540.44,424.32
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,596.13,466.64
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,651.13,506.93
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,702.35,543.32
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,751.8,576.53
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,794.44,603.14
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,834.4,627.46
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,871.22,650.45
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,905.07,671.29
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,932.57,688.11
2018,9,8,11,0,923.0,97.0,2.7,25.4,846.0,956.62,702.68
2018,9,8,11,15,926.5,97.5,2.8,25.65,860.0,975.65,714.56
2018,9,8,11,30,930.0,98.0,2.9,25.9,874.0,990.97,724.14
2018,9,8,11,45,931.5,98.0,3.05,26.15,880.0,1000.07,730.21
2018,9,8,12,0,933.0,98.0,3.2,26.4,886.0,1005.3,733.89
2018,9,8,12,15,934.5,97.0,3.35,26.45,884.5,1005.58,735.05
2018,9,8,12,30,936.0,96.0,3.5,26.5,883.0,1001.94,733.75
2018,9,8,12,45,938.0,93.5,3.6,26.6,874.0,993.27,728.78
2018,9,8,13,0,940.0,91.0,3.7,26.7,865.0,980.66,721.31
2018,9,8,13,15,937.0,90.0,3.8,26.7,847.5,961.11,709.6
2018,9,8,13,30,934.0,89.0,3.9,26.7,830.0,937.88,695.48
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,903.31,673.5
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,866.1,649.61
2018,9,8,14,15,890.0,95.5,4.15,26.65,739.5,828.78,625.71
2018,9,8,14,30,883.0,93.0,4.2,26.5,708.0,788.69,599.62
2018,9,8,14,45,848.0,99.0,4.25,26.35,663.0,734.03,562.86
2018,9,8,15,0,813.0,105.0,4.3,26.2,618.0,685.59,527.93
2018,9,8,15,15,772.5,107.0,4.3,26.2,567.0,622.78,481.38
2018,9,8,15,30,732.0,109.0,4.3,26.2,516.0,562.53,435.7
2018,9,8,15,45,713.5,104.0,4.35,25.45,471.5,507.74,394.43
2018,9,8,16,0,695.0,99.0,4.4,24.7,427.0,453.07,351.73
2018,9,8,16,15,669.5,91.5,4.35,24.1,378.0,393.34,303.34
2018,9,8,16,30,644.0,84.0,4.3,23.5,329.0,335.18,254.68
