Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,45,623.0,74.5,4.3,22.9,282.5,278.47,205.82
2018,9,8,17,0,602.0,65.0,4.3,22.3,236.0,223.42,157.4
2018,9,8,17,15,548.0,57.0,4.15,21.5,188.0,165.16,108.0
2018,9,8,17,30,494.0,49.0,4.0,20.7,140.0,113.13,66.09
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,63.75,32.68
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,26.64,13.76
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,14.95,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,14.95,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,29.11,13.82
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,70.95,38.0
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,119.37,72.38
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,178.01,119.61
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,235.98,169.72
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,299.5,224.48
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,361.6,277.42
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,425.88,330.25
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,486.44,378.41
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,547.95,425.27
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,605.23,467.04
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,661.97,506.71
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,708.33,538.96
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,758.7,572.31
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,805.21,600.59
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,849.75,627.04
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,863.6,634.79
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,882.84,646.47
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,920.94,670.33
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,969.58,700.56
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,987.86,712.2
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,1002.33,721.81
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,1011.03,727.84
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,1015.79,731.47
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,1015.16,732.34
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,1010.6,730.78
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,998.78,725.07
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,983.18,716.87
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,962.42,705.4
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,938.12,691.52
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,901.13,668.56
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,861.73,643.78
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,821.41,618.43
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,770.02,584.95
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,735.11,561.84
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,696.08,534.78
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,637.85,491.86
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,579.9,448.2
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,522.72,405.29
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,465.92,361.05
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,399.61,307.88
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,336.75,255.9
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,277.44,205.1
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,220.55,155.39
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,163.29,106.82
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,112.25,65.68
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,62.29,31.76
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,25.11,11.51
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,14.16,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,14.16,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,28.74,12.44
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,70.34,37.06
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,119.28,72.49
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,177.85,120.23
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,236.02,170.79
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,299.62,225.88
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,360.31,277.9
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,423.69,330.16
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,483.87,378.13
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,544.95,424.81
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,600.92,465.85
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,656.26,504.8
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,709.51,540.89
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,754.53,569.7
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,801.23,598.28
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,846.19,625.11
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,882.1,646.58
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,915.0,666.0
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,942.89,682.12
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,967.34,696.04
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,986.81,707.8
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,1002.54,717.31
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,1011.07,722.54
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,1015.69,725.47
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,1013.04,725.12
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,1006.49,722.39
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,993.86,715.31
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,977.56,705.96
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,956.91,694.82
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,932.76,681.29
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,895.81,658.99
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,856.49,634.83
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,810.5,606.07
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,753.7,568.97
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,712.97,542.05
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,669.73,512.4
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,619.26,475.45
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,565.56,435.28
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,509.78,394.27
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,454.08,351.55
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,393.82,303.27
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,335.26,254.67
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,275.06,203.53
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,218.21,154.28
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,160.12,105.49
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,109.29,64.87
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,60.3,31.67
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,23.84,9.12
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,14.16,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,14.16,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,30.3,12.68
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,70.86,38.49
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,118.36,73.51
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,175.52,120.58
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,233.13,171.07
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,296.43,226.54
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,355.96,278.54
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,418.1,331.15
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,478.72,380.68
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,539.76,428.73
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,595.54,471.17
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,650.95,511.83
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,702.07,548.41
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,751.91,582.97
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,797.58,612.41
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,831.8,633.42
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,868.91,657.17
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,903.33,678.87
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,932.83,696.63
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,959.21,712.25
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,979.07,725.31
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,995.33,736.13
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,1006.31,743.04
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,1013.48,747.58
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,1013.91,748.79
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,1010.4,747.54
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,1002.26,743.32
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,990.08,736.49
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,969.6,724.7
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,945.43,710.39
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,916.81,692.56
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,884.79,672.35
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,845.75,647.65
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,803.92,620.64
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,757.67,589.86
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,709.3,556.43
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,645.63,508.2
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,587.62,463.09
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,525.34,415.18
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,464.22,366.5
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,403.24,315.79
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,343.74,264.72
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,285.76,213.44
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,229.33,162.55
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,167.73,109.44
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,113.96,65.55
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,61.38,29.96
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,23.99,7.04
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,12.98,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,12.59,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,27.25,10.11
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,61.26,33.84
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,101.74,64.62
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,149.42,104.3
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,195.63,145.67
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,243.69,188.43
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,299.22,236.09
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,359.23,286.45
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,391.45,313.59
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,418.07,334.89
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,474.01,378.43
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,531.96,422.27
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,607.82,479.34
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,681.54,533.55
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,716.55,557.04
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,748.62,578.12
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,679.59,523.79
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,587.87,452.53
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,590.57,453.85
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,570.63,438.48
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,729.43,557.2
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,857.83,650.44
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,777.5,590.97
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,677.09,517.79
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,708.79,541.48
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,757.63,576.06
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,785.9,598.03
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,809.89,617.07
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,752.61,576.26
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,695.01,535.12
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,570.08,441.97
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,452.48,351.91
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,356.56,279.4
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,282.15,221.64
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,331.55,263.01
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,372.5,296.94
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,314.17,250.72
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,273.03,217.8
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,202.87,161.89
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,149.36,118.65
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,120.13,94.8
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,91.23,70.72
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,77.1,58.64
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,63.0,46.35
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,48.19,33.64
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,34.43,21.93
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,21.57,11.17
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,10.25,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,5.11,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,11.02,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,27.48,9.69
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,62.01,35.48
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,112.59,70.52
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,181.08,123.84
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,238.92,174.99
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,303.14,231.67
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,364.73,285.79
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,429.3,340.83
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,489.27,390.54
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,550.21,439.29
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,603.16,480.35
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,659.21,522.28
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,709.18,558.69
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,757.44,591.33
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,800.29,619.13
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,840.55,644.65
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,877.64,668.48
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,911.86,690.14
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,939.23,707.17
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,963.22,721.92
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,981.85,733.78
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,996.76,743.29
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,1005.43,748.39
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,1010.21,751.08
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,1010.51,752.04
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,1006.88,750.53
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,985.68,737.03
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,960.95,721.31
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,940.48,708.64
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,916.59,693.61
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,889.84,676.72
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,859.65,657.39
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,821.33,632.1
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,780.45,604.8
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,737.9,576.32
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,686.18,539.19
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,637.51,502.78
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,586.78,463.77
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,532.0,421.12
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,476.13,376.05
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,408.07,319.78
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,343.56,264.85
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,282.55,211.4
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,224.4,159.59
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,163.26,106.99
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,109.66,63.28
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,57.17,27.51
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,21.49,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,9.44,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,3.93,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,15.09,3.03
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,23.7,13.86
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,38.94,27.22
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,54.53,40.74
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,72.37,55.68
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,95.6,75.09
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,121.06,96.18
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,147.95,118.19
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,171.27,136.94
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,195.17,155.82
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,284.4,227.37
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,370.69,294.69
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,519.5,409.0
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,663.86,514.76
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,713.0,547.15
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,761.67,579.18
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,775.77,585.4
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,778.2,583.99
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,796.39,594.41
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,811.55,602.52
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,806.76,597.73
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,798.29,590.69
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,814.46,601.79
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,828.25,611.08
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,840.45,620.9
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,849.77,628.83
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,847.33,628.57
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,841.78,626.34
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,868.36,647.59
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,880.71,657.84
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,841.59,632.86
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,800.65,606.49
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,790.74,602.27
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,770.43,590.3
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,694.2,536.32
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,618.09,480.74
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,552.53,431.96
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,483.42,379.5
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,430.26,339.27
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,378.23,298.48
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,321.92,252.84
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,268.98,208.8
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,213.61,162.3
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,163.74,120.01
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,117.34,81.26
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,77.63,49.34
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,40.44,21.59
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,15.64,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,12.59,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,32.17,8.12
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,75.85,39.7
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,126.11,77.92
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,186.91,128.77
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,247.06,182.35
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,312.41,240.4
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,374.17,294.96
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,438.71,350.24
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,500.23,401.56
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,562.68,451.9
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,615.55,493.3
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,671.65,535.72
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,722.48,572.99
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,771.72,606.63
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,816.42,636.63
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,858.69,664.54
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,895.39,688.38
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,929.11,710.0
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,957.36,728.17
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,982.15,744.0
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,1000.41,755.73
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,1014.88,765.02
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,1023.47,770.17
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,1028.09,772.81
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,1027.79,772.77
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,1023.48,770.2
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,1013.2,763.74
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,998.99,754.77
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,977.51,741.25
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,952.34,725.41
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,921.95,705.52
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,888.28,683.31
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,848.79,657.12
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,806.53,628.73
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,760.23,597.26
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,711.79,563.53
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,657.74,522.51
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,602.68,479.64
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,542.57,432.5
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,482.59,383.8
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,420.44,331.53
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,357.63,277.06
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,292.14,219.33
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,230.81,164.28
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,166.57,108.69
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,110.25,62.64
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,56.31,25.42
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,20.27,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,8.65,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,12.59,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,33.52,6.68
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,79.45,40.96
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,130.95,80.44
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,193.66,133.01
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,254.62,187.27
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,321.13,245.9
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,383.59,300.49
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,448.71,355.42
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,507.3,403.29
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,568.69,451.36
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,625.79,494.24
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,682.2,534.94
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,733.82,570.4
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,783.74,602.63
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,828.46,630.03
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,870.63,655.1
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,907.29,677.3
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,940.8,697.25
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,968.59,712.85
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,992.78,726.06
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,1010.87,736.83
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,1025.06,745.24
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,1033.74,749.78
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,1038.38,751.94
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,1036.08,752.14
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,1029.73,749.84
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,1017.51,743.23
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,1001.4,734.19
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,979.8,722.0
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,954.51,707.35
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,924.01,689.13
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,890.25,668.55
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,850.28,643.83
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,807.6,616.87
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,759.68,585.86
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,709.78,552.65
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,655.46,512.45
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,600.19,470.42
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,540.17,425.04
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,483.01,379.88
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,418.14,326.46
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,355.26,272.8
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,288.7,214.99
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,226.71,160.11
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,163.15,105.75
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,107.97,61.08
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,54.92,24.04
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,18.12,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,9.44,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,31.45,4.18
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,79.18,41.12
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,110.52,69.18
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,138.29,96.54
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,119.9,90.42
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,71.49,55.07
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,101.22,79.81
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,139.74,111.55
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,158.61,126.68
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,177.83,141.88
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,234.62,187.69
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,309.26,246.64
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,390.28,310.59
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,495.06,390.8
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,601.36,470.67
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,698.37,541.82
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,736.37,567.5
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,772.77,592.19
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,816.56,621.96
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,851.95,645.74
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,926.68,697.6
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,976.29,730.34
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,1004.33,748.9
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,1028.2,764.94
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,1027.28,764.97
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,1022.39,762.71
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,1011.09,755.93
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,995.93,746.71
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,973.99,733.63
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,948.43,718.09
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,918.15,699.24
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,884.65,678.01
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,844.42,651.85
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,801.52,623.5
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,755.38,592.43
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,707.22,559.12
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,652.84,518.07
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,597.55,475.23
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,540.99,431.16
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,480.56,382.5
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,415.54,328.15
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,352.6,273.73
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,286.9,215.94
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,225.85,161.28
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,160.26,104.97
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,104.84,59.9
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,52.89,22.55
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,17.27,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,5.51,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,19.12,0.0
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,44.34,23.58
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,50.29,31.56
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,46.02,30.87
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,51.18,37.1
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,47.52,34.96
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,64.46,49.22
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,81.73,63.52
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,97.22,76.15
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,113.15,88.99
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,168.61,134.18
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,220.14,175.21
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,253.0,200.65
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,286.83,226.53
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,319.17,250.87
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,352.32,275.47
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,464.36,361.65
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,583.61,449.64
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,759.44,578.13
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,922.8,688.46
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,960.54,710.38
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,1009.83,740.95
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,1018.58,745.86
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,1023.45,748.86
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,1021.91,748.68
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,1016.47,746.13
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,1004.73,739.74
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,989.21,730.97
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,966.54,717.79
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,940.36,702.26
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,910.12,684.27
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,876.77,663.92
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,836.56,638.57
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,793.89,611.14
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,745.48,579.14
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,695.44,544.72
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,636.1,500.13
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,572.17,451.25
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,499.5,395.86
