Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,429.88,341.02
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,369.02,291.1
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,310.58,241.5
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,255.26,193.02
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,202.53,145.81
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,145.22,96.84
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,96.34,57.0
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,46.97,19.71
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,15.94,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,7.87,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,29.75,0.0
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,71.01,39.84
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,120.59,78.47
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,181.16,128.35
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,240.65,179.94
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,307.33,237.05
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,370.22,290.14
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,437.12,344.41
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,497.16,391.83
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,559.49,439.16
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,617.84,481.35
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,676.13,521.84
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,727.86,555.98
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,778.24,586.64
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,824.13,614.01
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,858.23,633.14
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,894.69,652.84
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,928.27,670.26
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,955.44,684.3
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,979.25,696.23
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,997.22,706.22
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,1011.51,714.1
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,1019.54,718.14
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,1023.74,720.04
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,1021.64,721.9
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,1015.69,721.25
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,1003.96,716.12
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,988.51,708.61
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,966.09,697.1
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,940.24,683.24
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,902.07,660.93
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,872.17,643.78
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,817.01,609.29
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,761.16,573.74
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,716.15,544.01
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,665.68,509.16
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,611.78,470.18
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,557.53,429.91
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,498.58,386.28
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,440.27,341.39
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,375.96,290.04
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,315.06,239.81
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,254.82,188.88
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,198.91,140.64
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,138.98,91.28
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,89.33,52.19
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,42.86,15.84
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,13.48,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,7.87,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,32.52,0.0
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,78.23,42.14
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,129.05,81.72
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,192.11,133.43
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,253.23,186.28
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,321.03,244.09
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,384.75,297.63
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,451.41,351.5
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,513.39,399.51
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,576.55,446.22
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,635.09,487.97
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,693.26,527.79
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,739.0,556.56
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,789.3,586.12
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,835.02,611.73
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,878.48,635.1
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,915.37,655.64
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,949.27,674.14
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,977.19,688.79
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,1001.62,701.3
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,1019.48,711.57
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,1033.53,719.71
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,1041.2,724.98
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,1044.9,728.03
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,1042.13,727.85
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,1035.39,725.38
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,1022.67,719.32
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,1006.08,710.93
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,983.99,698.82
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,958.32,684.49
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,911.84,656.66
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,874.1,634.3
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,803.61,590.22
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,739.41,548.97
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,693.7,518.98
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,646.48,486.97
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,592.42,448.7
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,538.18,409.28
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,483.26,369.04
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,428.47,327.36
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,369.39,281.04
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,312.08,234.39
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,254.72,186.29
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,200.51,139.7
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,140.34,90.54
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,90.18,51.17
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,43.8,13.36
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,12.93,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,7.87,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,32.37,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,78.15,41.5
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,129.42,81.78
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,192.85,133.62
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,254.2,186.19
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,322.19,243.47
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,385.43,295.69
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,452.18,348.54
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,513.77,396.05
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,576.36,442.52
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,634.01,484.37
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,691.24,524.66
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,736.91,555.27
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,786.97,587.3
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,831.0,614.8
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,872.6,640.44
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,909.25,663.16
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,942.92,683.89
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,969.6,699.33
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,992.8,712.61
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,1009.37,723.19
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,1022.18,731.56
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,1029.66,736.73
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,1033.24,739.6
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,1030.52,738.51
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,1023.9,735.14
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,1009.99,727.28
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,992.37,717.21
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,970.58,704.93
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,945.32,690.4
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,897.76,661.1
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,859.39,637.72
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,794.36,595.64
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,726.29,549.84
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,680.25,518.68
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,633.04,485.76
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,581.95,448.79
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,530.25,410.39
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,475.35,369.31
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,420.65,326.92
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,362.21,280.18
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,305.71,233.31
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,248.23,184.32
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,194.14,137.18
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,137.04,89.37
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,88.54,50.17
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,42.21,9.36
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,12.18,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,6.29,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,28.33,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,71.01,38.55
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,78.85,51.0
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,79.23,56.13
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,70.85,52.77
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,53.29,39.81
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,66.12,50.56
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,79.07,61.19
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,92.67,72.17
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,106.49,83.17
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,172.69,137.07
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,236.05,187.3
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,394.9,312.86
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,538.34,421.3
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,695.31,536.02
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,832.34,630.56
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,892.98,668.66
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,941.5,698.85
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,969.27,715.8
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,993.65,730.75
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,1011.59,741.31
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,1025.79,749.61
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,1034.16,754.44
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,1038.64,756.96
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,1031.12,752.38
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,1019.75,745.56
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,984.8,724.12
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,933.32,691.69
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,922.12,685.3
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,907.21,676.17
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,905.69,676.57
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,887.44,665.67
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,846.72,639.34
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,803.46,611.17
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,748.7,574.56
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,699.69,540.83
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,631.55,490.86
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,565.21,441.04
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,507.93,397.58
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,449.5,351.57
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,386.29,300.23
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,325.6,249.16
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,263.85,195.91
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,206.09,145.03
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,140.95,91.24
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,88.28,49.53
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,38.68,3.58
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,8.65,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,7.08,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,30.8,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,75.83,40.76
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,124.75,81.22
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,184.79,132.06
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,229.1,173.89
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,272.3,213.73
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,344.91,274.86
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,426.37,341.71
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,496.82,398.22
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,571.15,455.97
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,629.73,499.59
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,688.18,541.58
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,740.27,577.32
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,783.25,604.88
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,828.54,633.65
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,871.67,660.44
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,908.4,683.04
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,942.21,703.51
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,958.43,712.67
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,970.02,719.01
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,1000.85,739.19
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,1028.37,757.04
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,1035.72,761.82
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,1039.13,764.36
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,1037.5,764.36
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,1031.9,761.93
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,1020.22,755.76
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,1004.62,747.1
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,982.19,733.71
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,956.2,717.96
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,923.9,697.88
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,888.47,675.53
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,834.77,639.79
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,788.68,609.11
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,733.42,571.17
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,677.74,531.02
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,622.07,489.71
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,567.77,448.25
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,507.98,401.84
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,448.75,354.35
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,385.25,302.13
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,324.25,250.2
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,258.89,193.82
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,199.49,141.76
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,136.86,89.38
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,85.65,47.87
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,37.67,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,8.74,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,7.08,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,34.23,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,83.52,43.49
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,137.44,87.84
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,204.24,143.32
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,266.69,197.53
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,335.9,256.21
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,401.11,310.24
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,469.58,364.54
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,533.0,412.86
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,597.44,459.9
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,651.42,497.85
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,709.27,537.04
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,761.09,568.19
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,811.18,597.21
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,854.86,620.56
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,895.82,641.61
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,931.2,659.32
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,963.42,674.83
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,990.99,687.31
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,1014.97,697.59
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,1032.67,707.43
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,1046.5,715.23
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,1054.47,719.79
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,1058.41,722.25
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,1055.26,723.73
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,1048.08,722.9
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,1035.03,717.59
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,1018.12,709.97
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,994.86,698.83
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,967.99,685.34
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,920.37,659.39
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,871.03,631.67
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,808.81,593.71
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,742.56,551.94
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,694.9,521.51
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,645.96,488.97
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,592.01,450.74
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,537.77,411.23
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,481.45,370.74
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,425.55,328.6
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,365.0,280.8
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,306.82,232.98
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,247.93,183.15
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,192.81,135.3
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,120.22,77.87
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,63.93,35.19
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,27.19,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.07,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,6.29,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,29.56,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,81.54,42.12
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,89.62,58.18
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,86.8,62.08
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,80.82,60.9
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,64.8,49.32
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,90.92,71.0
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,118.39,93.32
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,155.04,122.68
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,186.21,147.01
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,272.9,215.03
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,354.68,276.75
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,458.66,353.57
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,573.45,434.6
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,710.34,530.09
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,843.09,616.01
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,894.61,645.67
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,956.28,682.34
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,983.47,697.02
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,1007.13,710.01
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,1024.62,720.93
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,1038.28,729.67
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,1046.06,734.81
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,1049.87,737.69
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,1046.71,737.31
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,1039.58,734.63
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,1025.55,727.61
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,1007.73,718.29
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,984.74,706.39
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,958.24,692.15
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,911.22,664.32
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,872.81,641.79
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,801.99,596.89
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,737.37,555.13
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,701.76,532.31
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,662.62,506.02
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,608.68,467.24
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,554.4,427.2
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,489.59,379.63
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,426.8,331.66
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,375.94,290.58
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,324.14,246.67
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,262.82,194.14
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,205.63,143.97
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,133.43,85.82
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,77.76,41.89
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,31.17,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,5.85,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,26.34,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,68.25,35.42
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,99.39,66.53
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,131.77,96.55
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,150.42,115.48
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,171.54,135.24
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,195.18,155.73
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,208.07,166.73
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,281.84,225.62
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,352.9,280.39
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,423.21,332.87
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,514.35,398.35
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,561.88,429.45
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,609.81,460.05
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,648.98,483.42
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,687.24,505.46
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,729.82,530.86
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,771.68,555.09
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,822.71,585.52
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,866.65,610.87
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,874.6,613.67
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,879.18,615.06
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,921.63,642.64
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,959.47,665.4
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,945.93,656.59
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,929.04,646.59
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,890.42,623.02
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,849.13,597.09
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,801.01,568.71
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,759.1,543.45
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,779.46,559.79
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,786.48,566.88
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,779.3,566.4
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,761.01,558.49
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,702.61,522.33
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,641.35,481.99
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,597.46,451.31
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,551.77,418.24
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,490.14,375.52
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,430.03,331.36
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,364.82,280.3
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,303.48,230.33
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,235.9,174.46
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,175.91,123.98
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,119.13,77.14
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,71.92,37.4
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,27.42,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,26.05,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,70.01,35.45
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,114.89,76.0
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,167.45,121.19
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,191.03,146.6
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,201.02,158.92
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,239.04,191.7
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,277.12,223.29
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,332.97,268.02
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,393.42,315.07
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,463.14,367.46
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,522.03,410.29
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,556.5,433.79
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,589.08,455.51
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,583.15,448.84
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,591.19,452.01
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,669.85,507.54
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,732.38,550.45
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,766.1,572.3
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,798.36,593.26
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,833.29,616.18
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,866.3,637.59
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,872.13,640.85
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,875.15,642.64
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,891.04,653.9
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,896.93,658.73
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,895.38,659.47
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,890.01,657.31
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,839.58,624.8
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,781.13,586.2
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,737.37,557.88
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,692.98,528.31
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,658.45,506.19
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,622.3,482.24
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,558.38,436.06
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,481.72,379.6
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,471.58,372.67
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,441.58,349.98
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,378.7,302.04
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,320.16,256.05
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,275.24,219.05
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,230.67,180.98
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,186.32,142.13
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,144.16,104.43
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,97.23,64.59
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,58.35,29.75
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,22.12,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,4.31,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,7.44,0.0
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,6.1,0.0
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,4.54,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,9.87,2.78
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,15.21,7.38
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,32.46,22.12
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,49.83,36.79
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,73.07,56.22
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,97.3,76.2
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,144.82,115.48
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,188.09,150.67
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,204.68,163.37
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,221.14,175.87
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,263.94,209.52
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,308.1,243.68
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,419.76,331.0
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,516.09,404.3
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,693.37,538.39
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,844.52,648.57
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,935.23,710.81
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,1001.45,754.92
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,1008.05,758.65
2018,9,28,12,0,888.0,102.0,3.4,20.2,782.0,1010.92,760.54
2018,9,28,12,15,886.5,102.0,3.45,20.2,777.5,1007.54,758.7
2018,9,28,12,30,885.0,102.0,3.5,20.2,773.0,1000.43,754.54
2018,9,28,12,45,881.5,102.0,3.5,20.2,761.5,987.67,746.34
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,971.33,735.88
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,948.99,721.9
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,923.35,705.68
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,891.56,684.87
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,856.83,661.94
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,816.57,635.3
2018,9,28,14,30,834.0,91.0,3.6,19.6,593.0,782.23,612.7
2018,9,28,14,45,819.5,88.5,3.6,19.4,554.5,733.27,579.14
2018,9,28,15,0,805.0,86.0,3.6,19.2,516.0,682.85,543.53
