Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,15,783.5,83.5,3.6,19.2,472.0,626.6,500.99
2018,9,28,15,30,762.0,81.0,3.6,19.2,428.0,570.12,457.14
2018,9,28,15,45,734.5,76.5,3.6,18.6,381.0,508.3,408.8
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,447.59,359.58
2018,9,28,16,15,665.5,67.0,3.55,17.6,284.5,382.48,304.81
2018,9,28,16,30,624.0,62.0,3.5,17.2,235.0,319.89,250.44
2018,9,28,16,45,560.0,55.5,3.45,16.8,186.5,252.23,191.13
2018,9,28,17,0,496.0,49.0,3.4,16.4,138.0,191.53,137.19
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,126.63,82.29
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,74.08,34.52
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,27.23,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.1,14.05,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.2,6.0,0.0,0.0
2018,9,29,6,15,168.5,18.0,2.25,14.75,29.0,27.66,0.0
2018,9,29,6,30,288.0,29.0,2.4,15.3,52.0,75.3,34.99
2018,9,29,6,45,213.5,23.5,2.55,15.85,47.5,75.81,48.2
2018,9,29,7,0,139.0,18.0,2.7,16.4,43.0,62.72,42.69
2018,9,29,7,15,69.5,26.5,2.7,16.8,39.0,49.82,35.11
2018,9,29,7,30,0.0,35.0,2.7,17.2,35.0,26.7,17.06
2018,9,29,7,45,0.0,59.5,2.7,17.6,59.5,45.58,33.04
2018,9,29,8,0,0.0,84.0,2.7,18.0,84.0,65.27,49.46
2018,9,29,8,15,12.5,121.5,2.65,18.4,127.0,103.93,81.55
2018,9,29,8,30,25.0,159.0,2.6,18.8,170.0,154.32,122.73
2018,9,29,8,45,53.5,191.5,2.55,19.15,219.0,205.75,164.31
2018,9,29,9,0,82.0,224.0,2.5,19.5,268.0,260.43,207.75
2018,9,29,9,15,95.0,244.5,2.45,19.8,299.0,293.88,233.51
2018,9,29,9,30,108.0,265.0,2.4,20.1,330.0,328.42,259.79
2018,9,29,9,45,105.5,277.5,2.4,20.45,344.0,342.57,269.7
2018,9,29,10,0,103.0,290.0,2.4,20.8,358.0,356.36,279.32
2018,9,29,10,15,206.0,283.5,2.45,21.0,426.0,465.03,363.77
2018,9,29,10,30,309.0,277.0,2.5,21.2,494.0,580.75,450.4
2018,9,29,10,45,369.0,273.5,2.55,21.4,539.5,641.97,494.82
2018,9,29,11,0,429.0,270.0,2.6,21.6,585.0,727.02,555.2
2018,9,29,11,15,327.5,299.5,2.65,21.75,542.5,642.65,492.04
2018,9,29,11,30,226.0,329.0,2.7,21.9,500.0,553.69,425.43
2018,9,29,11,45,151.0,334.5,2.7,22.0,449.0,486.22,374.0
2018,9,29,12,0,76.0,340.0,2.7,22.1,398.0,393.65,303.03
2018,9,29,12,15,72.0,336.0,2.75,22.1,390.5,385.29,297.15
2018,9,29,12,30,68.0,332.0,2.8,22.1,383.0,376.7,290.76
2018,9,29,12,45,61.5,304.5,2.85,22.15,350.0,340.92,263.86
2018,9,29,13,0,55.0,277.0,2.9,22.2,317.0,305.56,237.15
2018,9,29,13,15,53.0,256.0,2.9,22.15,294.0,281.47,219.04
2018,9,29,13,30,51.0,235.0,2.9,22.1,271.0,257.54,200.9
2018,9,29,13,45,133.0,262.5,2.9,22.05,351.0,377.44,295.82
2018,9,29,14,0,215.0,290.0,2.9,22.0,431.0,472.76,369.47
2018,9,29,14,15,181.0,275.5,2.9,21.85,390.0,421.59,330.42
2018,9,29,14,30,147.0,261.0,2.9,21.7,349.0,372.37,293.01
2018,9,29,14,45,109.5,235.0,2.9,21.55,298.0,310.95,245.61
2018,9,29,15,0,72.0,209.0,2.9,21.4,247.0,238.09,188.45
2018,9,29,15,15,93.0,190.0,2.9,21.4,234.5,230.5,183.39
2018,9,29,15,30,114.0,171.0,2.9,21.4,222.0,232.9,185.78
2018,9,29,15,45,177.5,155.5,2.85,20.95,225.0,247.07,197.96
2018,9,29,16,0,241.0,140.0,2.8,20.5,228.0,264.34,211.55
2018,9,29,16,15,234.0,119.5,2.7,20.15,194.5,226.15,179.67
2018,9,29,16,30,227.0,99.0,2.6,19.8,161.0,188.59,147.58
2018,9,29,16,45,188.5,81.0,2.5,19.4,125.0,143.91,109.55
2018,9,29,17,0,150.0,63.0,2.4,19.0,89.0,103.93,75.4
2018,9,29,17,15,126.5,44.5,2.2,18.5,61.5,71.38,47.09
2018,9,29,17,30,103.0,26.0,2.0,18.0,34.0,40.79,16.17
2018,9,29,17,45,71.5,16.0,1.8,17.45,19.5,18.14,0.0
2018,9,29,18,0,40.0,6.0,1.6,16.9,5.0,0.0,0.0
2018,9,29,18,15,20.0,3.0,1.6,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.5,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.0,15.95,26.5,25.21,0.0
2018,9,30,6,30,224.0,31.0,1.0,16.3,48.0,67.71,30.28
2018,9,30,6,45,329.5,41.5,1.0,16.7,88.5,118.9,78.08
2018,9,30,7,0,435.0,52.0,1.0,17.1,129.0,181.43,130.3
2018,9,30,7,15,466.0,62.0,0.95,17.45,168.5,231.25,174.9
2018,9,30,7,30,497.0,72.0,0.9,17.8,208.0,284.26,221.14
2018,9,30,7,45,550.0,80.0,0.85,18.2,258.0,348.25,274.24
2018,9,30,8,0,603.0,88.0,0.8,18.6,308.0,417.31,329.34
2018,9,30,8,15,655.5,89.5,0.8,19.05,359.0,483.98,380.92
2018,9,30,8,30,708.0,91.0,0.8,19.5,410.0,554.41,433.43
2018,9,30,8,45,717.5,98.5,0.8,19.95,450.0,606.06,470.21
2018,9,30,9,0,727.0,106.0,0.8,20.4,490.0,656.64,505.09
2018,9,30,9,15,777.0,99.0,0.85,20.85,537.0,717.66,546.84
2018,9,30,9,30,827.0,92.0,0.9,21.3,584.0,782.87,589.02
2018,9,30,9,45,841.0,93.0,0.95,21.7,618.0,827.64,616.74
2018,9,30,10,0,855.0,94.0,1.0,22.1,652.0,860.53,636.55
2018,9,30,10,15,864.0,95.5,1.1,22.35,679.0,896.29,659.41
2018,9,30,10,30,873.0,97.0,1.2,22.6,706.0,929.25,680.31
2018,9,30,10,45,811.5,127.5,1.3,22.8,706.0,936.41,684.74
2018,9,30,11,0,750.0,158.0,1.4,23.0,706.0,932.95,682.72
2018,9,30,11,15,580.0,229.0,1.45,23.2,657.0,842.26,621.82
2018,9,30,11,30,410.0,300.0,1.5,23.4,608.0,752.68,558.01
2018,9,30,11,45,556.5,239.5,1.6,23.55,659.5,840.62,622.57
2018,9,30,12,0,703.0,179.0,1.7,23.7,711.0,935.36,686.43
2018,9,30,12,15,677.0,188.0,1.7,23.7,698.0,917.09,673.52
2018,9,30,12,30,651.0,197.0,1.7,23.7,685.0,895.63,659.86
2018,9,30,12,45,585.5,220.5,1.75,23.75,654.0,846.49,627.19
2018,9,30,13,0,520.0,244.0,1.8,23.8,623.0,789.43,588.61
2018,9,30,13,15,465.0,260.0,1.85,23.6,592.0,742.17,556.83
2018,9,30,13,30,410.0,276.0,1.9,23.4,561.0,694.34,524.02
2018,9,30,13,45,348.0,276.0,1.95,23.25,511.5,606.12,462.51
2018,9,30,14,0,286.0,276.0,2.0,23.1,462.0,540.43,415.49
2018,9,30,14,15,218.0,234.5,2.0,22.8,372.0,429.21,334.09
2018,9,30,14,30,150.0,193.0,2.0,22.5,282.0,305.69,240.77
2018,9,30,14,45,188.5,206.5,2.05,22.25,310.5,342.07,270.5
2018,9,30,15,0,227.0,220.0,2.1,22.0,339.0,374.88,296.52
2018,9,30,15,15,152.5,200.5,2.1,22.0,277.5,294.76,233.46
2018,9,30,15,30,78.0,181.0,2.1,22.0,216.0,209.53,165.67
2018,9,30,15,45,62.5,160.0,2.15,21.4,186.0,176.99,140.15
2018,9,30,16,0,47.0,139.0,2.2,20.8,156.0,146.23,115.47
2018,9,30,16,15,32.5,117.5,2.15,20.5,128.5,117.29,91.8
2018,9,30,16,30,18.0,96.0,2.1,20.2,101.0,85.01,65.11
2018,9,30,16,45,9.5,74.5,2.05,19.85,77.0,63.13,46.8
2018,9,30,17,0,1.0,53.0,2.0,19.5,53.0,42.37,29.36
2018,9,30,17,15,18.0,35.5,1.85,19.15,36.5,33.3,20.43
2018,9,30,17,30,35.0,18.0,1.7,18.8,20.0,21.1,4.65
2018,9,30,17,45,35.0,11.5,1.55,18.45,12.0,11.8,0.0
2018,9,30,18,0,35.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.0,15.25,3.0,2.36,0.0
2018,10,1,6,30,0.0,5.0,1.0,15.5,5.0,3.78,0.0
2018,10,1,6,45,0.0,7.5,0.95,15.75,7.5,5.68,0.0
2018,10,1,7,0,0.0,10.0,0.9,16.0,10.0,7.58,0.74
2018,10,1,7,15,0.0,12.0,0.9,16.4,12.0,9.1,2.11
2018,10,1,7,30,0.0,14.0,0.9,16.8,14.0,10.63,3.44
2018,10,1,7,45,0.0,17.5,0.85,17.2,17.5,13.31,5.72
2018,10,1,8,0,0.0,21.0,0.8,17.6,21.0,15.99,7.98
2018,10,1,8,15,0.0,25.0,0.85,18.1,25.0,19.06,10.53
2018,10,1,8,30,0.0,29.0,0.9,18.6,29.0,22.14,13.05
2018,10,1,8,45,0.0,38.0,0.9,19.15,38.0,29.06,18.75
2018,10,1,9,0,0.0,47.0,0.9,19.7,47.0,36.01,24.41
2018,10,1,9,15,0.5,80.5,0.9,20.05,81.0,62.3,45.97
2018,10,1,9,30,1.0,114.0,0.9,20.4,115.0,89.78,68.11
2018,10,1,9,45,9.5,167.5,0.9,20.8,174.0,142.44,110.27
2018,10,1,10,0,18.0,221.0,0.9,21.2,233.0,197.65,153.34
2018,10,1,10,15,29.5,249.0,0.9,21.55,269.0,252.13,195.0
2018,10,1,10,30,41.0,277.0,0.9,21.9,305.0,292.01,224.77
2018,10,1,10,45,80.5,305.5,0.9,22.3,363.0,360.0,275.95
2018,10,1,11,0,120.0,334.0,0.9,22.7,421.0,452.58,343.17
2018,10,1,11,15,114.0,339.5,0.95,22.95,423.5,454.57,343.31
2018,10,1,11,30,108.0,345.0,1.0,23.2,426.0,432.27,326.99
2018,10,1,11,45,125.5,345.0,1.05,23.4,439.5,474.21,357.55
2018,10,1,12,0,143.0,345.0,1.1,23.6,453.0,492.04,370.47
2018,10,1,12,15,173.5,341.5,1.2,23.7,471.5,518.42,390.5
2018,10,1,12,30,204.0,338.0,1.3,23.8,490.0,543.71,409.64
2018,10,1,12,45,240.5,332.0,1.4,23.9,508.5,594.13,446.23
2018,10,1,13,0,277.0,326.0,1.5,24.0,527.0,618.7,464.71
2018,10,1,13,15,322.5,304.0,1.55,23.9,531.5,632.28,476.31
2018,10,1,13,30,368.0,282.0,1.6,23.8,536.0,642.62,485.74
2018,10,1,13,45,391.5,258.5,1.65,23.7,519.0,627.88,477.21
2018,10,1,14,0,415.0,235.0,1.7,23.6,502.0,630.78,480.83
2018,10,1,14,15,310.0,248.5,1.65,23.3,442.0,521.59,401.36
2018,10,1,14,30,205.0,262.0,1.6,23.0,382.0,421.5,326.95
2018,10,1,14,45,186.0,242.5,1.6,22.75,346.0,378.24,295.58
2018,10,1,15,0,167.0,223.0,1.6,22.5,310.0,336.23,264.22
2018,10,1,15,15,154.5,202.5,1.6,22.5,277.5,298.97,235.86
2018,10,1,15,30,142.0,182.0,1.6,22.5,245.0,262.75,207.79
2018,10,1,15,45,122.5,157.0,1.45,21.8,207.0,219.15,173.68
2018,10,1,16,0,103.0,132.0,1.3,21.1,169.0,177.67,140.61
2018,10,1,16,15,66.0,108.5,1.3,20.7,131.0,123.89,96.85
2018,10,1,16,30,29.0,85.0,1.3,20.3,93.0,84.12,64.16
2018,10,1,16,45,20.5,68.5,1.25,19.9,73.5,65.15,48.19
2018,10,1,17,0,12.0,52.0,1.2,19.5,54.0,44.66,30.85
2018,10,1,17,15,6.0,32.5,1.2,19.2,33.5,26.6,15.36
2018,10,1,17,30,0.0,13.0,1.2,18.9,13.0,9.89,0.0
2018,10,1,17,45,0.0,6.5,1.2,18.55,6.5,5.11,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,0.85,16.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,0.9,16.9,1.0,0.0,0.0
2018,10,2,6,15,24.5,5.0,0.95,17.2,6.5,6.15,0.0
2018,10,2,6,30,39.0,9.0,1.0,17.5,12.0,17.41,2.9
2018,10,2,6,45,41.5,12.5,1.05,17.8,17.5,22.02,10.68
2018,10,2,7,0,44.0,16.0,1.1,18.1,23.0,28.77,17.11
2018,10,2,7,15,35.0,16.0,1.05,18.6,23.0,28.36,17.62
2018,10,2,7,30,26.0,16.0,1.0,19.1,23.0,24.62,14.97
2018,10,2,7,45,52.5,59.5,0.95,19.65,77.0,78.7,60.44
2018,10,2,8,0,79.0,103.0,0.9,20.2,131.0,137.49,108.89
2018,10,2,8,15,102.5,140.0,0.95,20.7,182.0,191.97,152.77
2018,10,2,8,30,126.0,177.0,1.0,21.2,233.0,249.4,197.93
2018,10,2,8,45,93.0,194.0,1.1,21.7,237.5,236.99,187.02
2018,10,2,9,0,60.0,211.0,1.2,22.2,242.0,233.78,183.27
2018,10,2,9,15,87.0,215.5,1.3,22.6,264.5,260.59,204.34
2018,10,2,9,30,114.0,220.0,1.4,23.0,287.0,306.68,239.76
2018,10,2,9,45,100.5,239.5,1.5,23.4,301.0,320.03,248.61
2018,10,2,10,0,87.0,259.0,1.6,23.8,315.0,312.88,242.15
2018,10,2,10,15,112.5,290.5,1.65,24.1,366.0,391.5,300.91
2018,10,2,10,30,138.0,322.0,1.7,24.4,417.0,452.14,344.88
2018,10,2,10,45,149.5,328.5,1.75,24.75,434.0,473.49,359.66
2018,10,2,11,0,161.0,335.0,1.8,25.1,451.0,494.7,374.51
2018,10,2,11,15,197.5,338.0,1.8,25.3,483.0,536.51,404.81
2018,10,2,11,30,234.0,341.0,1.8,25.5,515.0,578.34,434.62
2018,10,2,11,45,284.5,332.5,1.8,25.75,544.5,645.42,481.67
2018,10,2,12,0,335.0,324.0,1.8,26.0,574.0,687.62,511.05
2018,10,2,12,15,305.5,332.0,1.8,26.1,559.0,665.69,494.63
2018,10,2,12,30,276.0,340.0,1.8,26.2,544.0,642.5,477.86
2018,10,2,12,45,196.5,326.5,1.75,26.25,470.5,522.72,392.51
2018,10,2,13,0,117.0,313.0,1.7,26.3,397.0,427.98,323.03
2018,10,2,13,15,79.5,295.0,1.75,26.25,351.5,348.72,265.0
2018,10,2,13,30,42.0,277.0,1.8,26.2,306.0,293.62,223.44
2018,10,2,13,45,208.0,248.5,1.8,26.1,382.5,453.14,347.41
2018,10,2,14,0,374.0,220.0,1.8,26.0,459.0,581.04,442.93
2018,10,2,14,15,304.0,232.5,1.9,25.8,420.0,500.72,384.14
2018,10,2,14,30,234.0,245.0,2.0,25.6,381.0,445.42,343.38
2018,10,2,14,45,254.0,217.5,2.05,25.4,356.0,420.95,327.04
2018,10,2,15,0,274.0,190.0,2.1,25.2,331.0,394.18,308.35
2018,10,2,15,15,365.5,162.5,2.1,25.2,332.5,428.13,335.38
2018,10,2,15,30,457.0,135.0,2.1,25.2,334.0,435.97,341.77
2018,10,2,15,45,439.5,121.5,2.15,24.5,294.5,386.2,303.82
2018,10,2,16,0,422.0,108.0,2.2,23.8,255.0,337.42,265.56
2018,10,2,16,15,428.5,90.5,2.25,23.3,220.0,296.62,231.84
2018,10,2,16,30,435.0,73.0,2.3,22.8,185.0,254.44,195.36
2018,10,2,16,45,361.0,63.0,2.3,22.35,142.0,192.06,142.82
2018,10,2,17,0,287.0,53.0,2.3,21.9,99.0,138.44,97.51
2018,10,2,17,15,193.0,37.5,2.2,21.4,63.5,84.48,53.08
2018,10,2,17,30,99.0,22.0,2.1,20.9,28.0,38.98,2.49
2018,10,2,17,45,49.5,11.0,2.05,20.35,14.0,12.64,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,14.5,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,29.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,29.0,9.5,0.6,17.85,10.0,10.2,0.0
2018,10,3,6,30,29.0,14.0,0.6,18.0,16.0,17.08,2.05
2018,10,3,6,45,99.5,25.5,0.6,18.15,40.5,48.85,30.07
2018,10,3,7,0,170.0,37.0,0.6,18.3,65.0,93.07,66.4
2018,10,3,7,15,132.0,44.5,0.6,18.55,71.0,91.42,68.18
2018,10,3,7,30,94.0,52.0,0.6,18.8,77.0,91.71,70.38
2018,10,3,7,45,47.0,54.5,0.65,19.05,67.0,71.7,54.65
2018,10,3,8,0,0.0,57.0,0.7,19.3,57.0,43.65,31.14
2018,10,3,8,15,144.5,77.0,0.75,19.55,140.5,163.07,131.3
2018,10,3,8,30,289.0,97.0,0.8,19.8,224.0,296.82,239.01
2018,10,3,8,45,431.5,108.5,0.9,20.05,320.5,421.25,335.68
2018,10,3,9,0,574.0,120.0,1.0,20.3,417.0,568.35,445.07
2018,10,3,9,15,309.5,142.0,1.05,20.55,303.5,406.24,320.22
2018,10,3,9,30,45.0,164.0,1.1,20.8,190.0,179.34,140.1
2018,10,3,9,45,24.5,163.0,1.15,21.05,177.5,162.59,126.63
2018,10,3,10,0,4.0,162.0,1.2,21.3,165.0,133.18,102.26
2018,10,3,10,15,21.0,208.5,1.25,21.55,223.0,189.72,147.26
2018,10,3,10,30,38.0,255.0,1.3,21.8,281.0,267.9,207.68
2018,10,3,10,45,101.0,294.0,1.35,22.0,366.0,369.24,285.6
2018,10,3,11,0,164.0,333.0,1.4,22.2,451.0,496.71,379.6
2018,10,3,11,15,233.0,332.0,1.45,22.3,502.5,566.4,430.46
2018,10,3,11,30,302.0,331.0,1.5,22.4,554.0,660.68,497.49
2018,10,3,11,45,289.5,335.0,1.55,22.45,549.5,654.53,492.12
2018,10,3,12,0,277.0,339.0,1.6,22.5,545.0,646.84,486.65
2018,10,3,12,15,393.5,288.0,1.65,22.45,578.5,731.11,548.93
2018,10,3,12,30,510.0,237.0,1.7,22.4,612.0,791.47,593.48
2018,10,3,12,45,642.5,184.0,1.8,22.4,648.5,870.13,649.61
2018,10,3,13,0,775.0,131.0,1.9,22.4,685.0,923.25,685.73
2018,10,3,13,15,802.0,115.5,1.95,22.25,674.5,916.49,682.3
2018,10,3,13,30,829.0,100.0,2.0,22.1,664.0,893.34,668.65
2018,10,3,13,45,819.0,98.5,2.0,22.0,637.0,870.88,654.97
2018,10,3,14,0,809.0,97.0,2.0,21.9,610.0,834.45,631.74
2018,10,3,14,15,797.0,95.0,2.0,21.75,577.5,793.38,605.35
2018,10,3,14,30,785.0,93.0,2.0,21.6,545.0,750.31,577.24
2018,10,3,14,45,769.5,89.5,2.0,21.5,507.0,701.15,544.29
2018,10,3,15,0,754.0,86.0,2.0,21.4,469.0,650.81,509.4
2018,10,3,15,15,729.5,83.0,2.0,21.4,426.0,594.13,467.65
2018,10,3,15,30,705.0,80.0,2.0,21.4,383.0,537.68,424.89
2018,10,3,15,45,643.0,80.0,1.95,21.1,331.5,465.7,369.08
2018,10,3,16,0,581.0,80.0,1.9,20.8,280.0,396.79,314.15
2018,10,3,16,15,441.0,80.5,1.8,20.6,218.5,292.61,230.37
2018,10,3,16,30,301.0,81.0,1.7,20.4,157.0,210.79,163.5
2018,10,3,16,45,274.5,65.0,1.65,20.15,122.0,166.11,124.75
2018,10,3,17,0,248.0,49.0,1.6,19.9,87.0,124.55,88.05
2018,10,3,17,15,210.0,36.0,1.5,19.5,59.5,87.09,54.18
2018,10,3,17,30,172.0,23.0,1.4,19.1,32.0,50.25,0.0
2018,10,3,17,45,86.0,11.5,1.3,18.7,16.0,16.06,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,4,6,15,12.5,9.5,1.8,16.1,10.5,8.69,0.0
2018,10,4,6,30,25.0,19.0,1.9,16.3,21.0,21.48,2.84
2018,10,4,6,45,62.0,37.5,2.0,16.5,46.5,49.92,32.3
2018,10,4,7,0,99.0,56.0,2.1,16.7,72.0,81.8,59.57
2018,10,4,7,15,134.0,75.5,2.15,16.85,105.5,118.6,91.28
2018,10,4,7,30,169.0,95.0,2.2,17.0,139.0,167.59,133.18
2018,10,4,7,45,144.5,114.0,2.25,17.15,157.0,176.54,142.02
2018,10,4,8,0,120.0,133.0,2.3,17.3,175.0,190.59,154.19
2018,10,4,8,15,88.5,154.0,2.4,17.55,187.5,188.67,152.49
2018,10,4,8,30,57.0,175.0,2.5,17.8,200.0,193.38,155.64
2018,10,4,8,45,66.5,193.5,2.6,18.0,225.5,220.2,177.19
2018,10,4,9,0,76.0,212.0,2.7,18.2,251.0,247.98,199.22
2018,10,4,9,15,88.5,231.0,2.8,18.4,280.0,279.48,224.03
2018,10,4,9,30,101.0,250.0,2.9,18.6,309.0,312.01,249.37
2018,10,4,9,45,98.0,263.5,3.0,18.75,323.5,326.47,259.99
2018,10,4,10,0,95.0,277.0,3.1,18.9,338.0,340.58,270.33
2018,10,4,10,15,94.5,288.5,3.15,19.0,351.0,354.48,280.57
2018,10,4,10,30,94.0,300.0,3.2,19.1,364.0,368.18,290.61
2018,10,4,10,45,96.5,314.0,3.25,19.25,381.5,387.21,304.75
2018,10,4,11,0,99.0,328.0,3.3,19.4,399.0,406.14,318.74
2018,10,4,11,15,140.5,336.5,3.35,19.45,438.5,481.01,376.22
2018,10,4,11,30,182.0,345.0,3.4,19.5,478.0,533.32,416.04
2018,10,4,11,45,252.0,331.5,3.45,19.5,517.0,614.42,477.59
2018,10,4,12,0,322.0,318.0,3.5,19.5,556.0,670.82,520.48
2018,10,4,12,15,404.5,288.0,3.5,19.5,585.0,743.4,574.64
2018,10,4,12,30,487.0,258.0,3.5,19.5,614.0,791.77,611.19
2018,10,4,12,45,480.5,255.5,3.5,19.45,601.5,776.46,600.26
2018,10,4,13,0,474.0,253.0,3.5,19.4,589.0,759.01,588.28
2018,10,4,13,15,517.5,229.5,3.5,19.35,587.0,765.48,594.95
2018,10,4,13,30,561.0,206.0,3.5,19.3,585.0,767.55,598.33
2018,10,4,13,45,544.0,199.5,3.45,19.2,555.0,728.47,570.52
2018,10,4,14,0,527.0,193.0,3.4,19.1,525.0,688.19,541.84
2018,10,4,14,15,669.0,140.5,3.35,19.05,538.0,741.68,584.28
2018,10,4,14,30,811.0,88.0,3.3,19.0,551.0,766.3,602.99
2018,10,4,14,45,781.5,89.0,3.3,18.9,509.5,710.51,563.6
2018,10,4,15,0,752.0,90.0,3.3,18.8,468.0,654.5,523.25
2018,10,4,15,15,728.0,85.5,3.3,18.8,424.0,596.52,479.27
2018,10,4,15,30,704.0,81.0,3.3,18.8,380.0,540.65,435.65
2018,10,4,15,45,609.0,86.5,3.25,18.45,323.0,454.25,367.03
2018,10,4,16,0,514.0,92.0,3.2,18.1,266.0,375.3,302.79
2018,10,4,16,15,516.5,76.5,3.15,17.75,227.5,328.99,263.1
2018,10,4,16,30,519.0,61.0,3.1,17.4,189.0,281.47,220.55
2018,10,4,16,45,485.5,51.5,3.0,17.05,149.0,226.96,171.36
2018,10,4,17,0,452.0,42.0,2.9,16.7,109.0,176.02,124.43
2018,10,4,17,15,318.0,32.0,2.8,16.25,70.0,107.71,65.87
2018,10,4,17,30,184.0,22.0,2.7,15.8,31.0,50.91,0.0
2018,10,4,17,45,92.0,11.0,2.6,15.35,15.5,16.27,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,6,15,116.5,12.0,1.6,12.95,19.0,21.18,0.0
2018,10,5,6,30,233.0,24.0,1.5,13.5,38.0,66.96,12.44
2018,10,5,6,45,370.0,33.0,1.4,14.05,80.5,127.61,83.37
2018,10,5,7,0,507.0,42.0,1.3,14.6,123.0,201.48,146.2
2018,10,5,7,15,576.5,47.0,1.2,14.9,170.5,264.17,201.92
2018,10,5,7,30,646.0,52.0,1.1,15.2,218.0,333.42,262.02
2018,10,5,7,45,688.5,56.0,1.0,15.5,266.5,397.11,316.1
2018,10,5,8,0,731.0,60.0,0.9,15.8,315.0,464.21,370.47
2018,10,5,8,15,760.0,63.5,0.9,16.3,362.0,525.98,418.76
2018,10,5,8,30,789.0,67.0,0.9,16.8,409.0,588.95,465.97
2018,10,5,8,45,808.5,69.5,0.95,17.3,451.5,645.12,506.91
2018,10,5,9,0,828.0,72.0,1.0,17.8,494.0,694.26,540.7
2018,10,5,9,15,758.0,100.0,0.95,18.35,509.5,715.55,552.06
2018,10,5,9,30,688.0,128.0,0.9,18.9,525.0,725.61,555.77
2018,10,5,9,45,779.5,105.5,0.9,19.45,579.5,800.99,604.92
2018,10,5,10,0,871.0,83.0,0.9,20.0,634.0,873.17,649.65
2018,10,5,10,15,878.5,84.0,0.8,20.45,659.5,907.17,666.88
2018,10,5,10,30,886.0,85.0,0.7,20.9,685.0,938.23,682.27
2018,10,5,10,45,890.5,86.0,0.65,21.4,703.5,963.29,694.49
2018,10,5,11,0,895.0,87.0,0.6,21.9,722.0,984.95,704.53
2018,10,5,11,15,783.5,137.0,0.6,22.2,699.0,956.02,684.88
2018,10,5,11,30,672.0,187.0,0.6,22.5,676.0,915.11,658.52
2018,10,5,11,45,531.5,244.0,0.65,22.8,632.0,827.87,601.23
2018,10,5,12,0,391.0,301.0,0.7,23.1,588.0,723.29,530.51
2018,10,5,12,15,495.0,257.0,0.85,23.1,618.0,804.0,589.85
2018,10,5,12,30,599.0,213.0,1.0,23.1,648.0,866.43,634.62
2018,10,5,12,45,727.5,157.0,1.2,23.15,676.0,927.51,677.28
2018,10,5,13,0,856.0,101.0,1.4,23.2,704.0,958.33,699.8
2018,10,5,13,15,813.0,113.5,1.6,23.2,673.5,927.09,682.66
2018,10,5,13,30,770.0,126.0,1.8,23.2,643.0,881.03,655.81
2018,10,5,13,45,811.0,105.0,1.95,23.2,629.5,873.2,653.59
2018,10,5,14,0,852.0,84.0,2.1,23.2,616.0,849.3,640.02
2018,10,5,14,15,838.5,82.5,2.25,23.0,582.0,806.74,613.99
2018,10,5,14,30,825.0,81.0,2.4,22.8,548.0,762.22,586.09
2018,10,5,14,45,808.0,78.5,2.55,22.55,509.0,719.45,558.86
2018,10,5,15,0,791.0,76.0,2.7,22.3,470.0,667.51,524.23
2018,10,5,15,15,767.0,73.0,2.7,22.3,426.0,609.48,481.21
2018,10,5,15,30,743.0,70.0,2.7,22.3,382.0,551.61,437.03
2018,10,5,15,45,708.0,67.0,2.95,21.75,335.0,488.01,388.47
2018,10,5,16,0,673.0,64.0,3.2,21.2,288.0,426.38,339.29
2018,10,5,16,15,526.5,68.0,3.25,20.65,226.0,325.57,257.48
2018,10,5,16,30,380.0,72.0,3.3,20.1,164.0,233.82,181.94
2018,10,5,16,45,338.5,58.5,3.35,19.6,126.0,181.88,136.62
2018,10,5,17,0,297.0,45.0,3.4,19.1,88.0,134.87,94.91
2018,10,5,17,15,197.5,31.5,3.45,18.6,55.0,81.15,48.32
2018,10,5,17,30,98.0,18.0,3.5,18.1,22.0,34.55,0.0
2018,10,5,17,45,49.0,9.0,3.5,17.6,11.0,7.08,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.3,14.3,18.5,21.65,0.0
2018,10,6,6,30,242.0,23.0,2.4,14.8,37.0,68.18,5.83
2018,10,6,6,45,384.5,30.5,2.5,15.3,79.0,130.11,84.12
2018,10,6,7,0,527.0,38.0,2.6,15.8,121.0,203.84,147.48
2018,10,6,7,15,600.0,43.0,2.6,16.35,170.0,269.32,205.95
2018,10,6,7,30,673.0,48.0,2.6,16.9,219.0,342.53,269.96
2018,10,6,7,45,720.0,51.0,2.6,17.4,269.0,408.71,327.06
2018,10,6,8,0,767.0,54.0,2.6,17.9,319.0,478.74,385.14
2018,10,6,8,15,798.5,56.5,2.65,18.5,367.5,538.33,433.17
2018,10,6,8,30,830.0,59.0,2.7,19.1,416.0,602.9,483.12
2018,10,6,8,45,852.5,61.0,2.75,19.7,461.0,661.71,527.0
2018,10,6,9,0,875.0,63.0,2.8,20.3,506.0,720.25,567.49
2018,10,6,9,15,888.5,65.5,2.75,20.7,545.5,771.78,601.64
2018,10,6,9,30,902.0,68.0,2.7,21.1,585.0,821.57,633.85
2018,10,6,9,45,908.5,71.5,2.7,21.5,617.5,864.57,661.09
2018,10,6,10,0,915.0,75.0,2.7,21.9,650.0,904.79,686.09
2018,10,6,10,15,923.0,76.0,2.65,22.15,677.0,940.48,707.74
2018,10,6,10,30,931.0,77.0,2.6,22.4,704.0,973.09,727.12
2018,10,6,10,45,936.5,77.5,2.6,22.7,723.0,999.44,742.58
2018,10,6,11,0,942.0,78.0,2.6,23.0,742.0,1022.25,755.76
2018,10,6,11,15,945.5,78.0,2.65,23.15,753.5,1038.83,765.88
2018,10,6,11,30,949.0,78.0,2.7,23.3,765.0,1051.57,773.7
2018,10,6,11,45,950.5,78.0,2.75,23.5,768.5,1058.38,777.69
2018,10,6,12,0,952.0,78.0,2.8,23.7,772.0,1061.21,779.31
2018,10,6,12,15,949.5,78.0,2.85,23.8,766.5,1056.01,776.21
2018,10,6,12,30,947.0,78.0,2.9,23.9,761.0,1046.85,770.76
2018,10,6,12,45,943.0,77.5,2.95,24.0,747.5,1031.72,761.56
2018,10,6,13,0,939.0,77.0,3.0,24.1,734.0,1012.81,750.01
2018,10,6,13,15,933.5,76.0,3.1,24.1,713.5,988.21,735.47
2018,10,6,13,30,928.0,75.0,3.2,24.1,693.0,960.13,718.58
2018,10,6,13,45,919.5,74.0,3.25,24.15,665.0,926.01,697.01
2018,10,6,14,0,911.0,73.0,3.3,24.2,637.0,888.92,673.31
2018,10,6,14,15,898.0,71.5,3.35,24.15,602.0,844.71,644.7
2018,10,6,14,30,885.0,70.0,3.4,24.1,567.0,798.3,614.2
2018,10,6,14,45,869.5,67.5,3.45,24.0,526.5,746.89,579.76
2018,10,6,15,0,854.0,65.0,3.5,23.9,486.0,694.06,543.67
2018,10,6,15,15,831.0,63.0,3.5,23.9,441.0,635.7,501.17
2018,10,6,15,30,808.0,61.0,3.5,23.9,396.0,582.05,459.88
2018,10,6,15,45,775.5,58.5,3.5,23.5,348.0,517.2,409.48
2018,10,6,16,0,743.0,56.0,3.5,23.1,300.0,453.95,358.47
2018,10,6,16,15,692.5,52.5,3.35,22.55,250.0,383.42,299.99
2018,10,6,16,30,642.0,49.0,3.2,22.0,200.0,317.25,243.15
2018,10,6,16,45,559.5,43.5,3.1,21.45,152.0,244.54,180.49
2018,10,6,17,0,477.0,38.0,3.0,20.9,104.0,179.98,124.13
2018,10,6,17,15,335.5,29.0,3.0,20.3,66.0,109.54,62.08
2018,10,6,17,30,194.0,20.0,3.0,19.7,28.0,43.6,0.0
2018,10,6,17,45,97.0,10.0,3.0,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.65,16.3,18.5,22.8,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,70.99,0.0
2018,10,7,6,45,402.0,31.0,3.9,17.05,80.0,136.14,87.2
2018,10,7,7,0,548.0,39.0,4.0,17.4,123.0,212.61,153.4
2018,10,7,7,15,618.0,44.0,4.15,17.8,172.0,278.67,212.88
2018,10,7,7,30,688.0,49.0,4.3,18.2,221.0,351.97,277.66
2018,10,7,7,45,731.5,52.5,4.45,18.6,271.0,418.07,335.56
2018,10,7,8,0,775.0,56.0,4.6,19.0,321.0,487.59,394.38
2018,10,7,8,15,804.0,59.0,4.6,19.45,369.0,551.11,446.21
2018,10,7,8,30,833.0,62.0,4.6,19.9,417.0,610.62,493.26
2018,10,7,8,45,853.0,64.0,4.6,20.3,461.0,667.87,537.02
2018,10,7,9,0,873.0,66.0,4.6,20.7,505.0,724.59,577.27
2018,10,7,9,15,887.5,68.5,4.55,21.1,544.5,776.76,612.79
2018,10,7,9,30,902.0,71.0,4.5,21.5,584.0,827.28,646.41
2018,10,7,9,45,912.5,72.5,4.5,21.85,617.5,871.26,675.24
2018,10,7,10,0,923.0,74.0,4.5,22.2,651.0,912.73,701.97
2018,10,7,10,15,929.5,76.0,4.45,22.5,677.5,948.39,724.13
2018,10,7,10,30,936.0,78.0,4.4,22.8,704.0,980.87,744.17
2018,10,7,10,45,938.5,79.0,4.35,23.1,721.5,1004.95,758.36
2018,10,7,11,0,941.0,80.0,4.3,23.4,739.0,1025.38,770.12
2018,10,7,11,15,941.5,81.0,4.25,23.7,749.5,1040.05,778.08
2018,10,7,11,30,942.0,82.0,4.2,24.0,760.0,1050.84,783.56
2018,10,7,11,45,938.5,83.5,4.15,24.25,761.5,1054.25,784.43
2018,10,7,12,0,935.0,85.0,4.1,24.5,763.0,1053.68,782.88
2018,10,7,12,15,932.5,85.0,4.05,24.65,757.5,1048.45,778.73
2018,10,7,12,30,930.0,85.0,4.0,24.8,752.0,1039.33,772.2
2018,10,7,12,45,925.0,85.5,3.95,25.0,739.0,1024.49,761.9
2018,10,7,13,0,920.0,86.0,3.9,25.2,726.0,1005.97,749.32
2018,10,7,13,15,913.0,85.0,3.85,25.3,704.5,980.24,732.35
2018,10,7,13,30,906.0,84.0,3.8,25.4,683.0,951.18,713.23
2018,10,7,13,45,882.0,87.5,3.8,25.45,650.5,908.76,685.44
2018,10,7,14,0,858.0,91.0,3.8,25.5,618.0,864.31,656.12
2018,10,7,14,15,813.0,98.0,3.8,25.5,575.0,813.82,622.41
2018,10,7,14,30,768.0,105.0,3.8,25.5,532.0,753.21,581.07
2018,10,7,14,45,752.0,100.5,3.75,25.5,493.5,702.95,546.42
2018,10,7,15,0,736.0,96.0,3.7,25.5,455.0,654.79,511.81
2018,10,7,15,15,673.5,98.0,3.7,25.5,402.5,578.61,454.74
2018,10,7,15,30,611.0,100.0,3.7,25.5,350.0,506.08,399.16
2018,10,7,15,45,585.5,90.5,3.45,25.2,306.0,447.13,352.93
2018,10,7,16,0,560.0,81.0,3.2,24.9,262.0,389.62,306.39
2018,10,7,16,15,517.5,71.0,2.95,24.2,216.5,325.68,253.92
2018,10,7,16,30,475.0,61.0,2.7,23.5,171.0,265.81,203.2
2018,10,7,16,45,427.0,50.0,2.45,22.85,130.5,207.59,152.79
2018,10,7,17,0,379.0,39.0,2.2,22.2,90.0,154.87,106.23
2018,10,7,17,15,261.0,28.5,2.15,21.65,56.5,93.38,50.33
2018,10,7,17,30,143.0,18.0,2.1,21.1,23.0,34.83,0.0
2018,10,7,17,45,71.5,9.0,2.1,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.5,17.35,17.5,22.56,0.0
2018,10,8,6,30,251.0,22.0,2.6,17.9,35.0,69.87,0.0
2018,10,8,6,45,396.5,29.0,2.65,18.45,76.5,134.53,84.94
2018,10,8,7,0,542.0,36.0,2.7,19.0,118.0,209.95,150.2
2018,10,8,7,15,613.0,40.5,2.85,19.45,166.0,275.37,208.52
2018,10,8,7,30,684.0,45.0,3.0,19.9,214.0,348.2,272.08
2018,10,8,7,45,727.0,48.5,3.15,20.35,263.0,413.71,328.61
2018,10,8,8,0,770.0,52.0,3.3,20.8,312.0,482.64,385.91
2018,10,8,8,15,798.5,54.5,3.35,21.25,359.0,540.51,432.71
2018,10,8,8,30,827.0,57.0,3.4,21.7,406.0,603.15,481.37
2018,10,8,8,45,847.5,59.0,3.5,22.1,450.0,660.39,524.6
2018,10,8,9,0,868.0,61.0,3.6,22.5,494.0,717.17,564.25
2018,10,8,9,15,882.0,62.5,3.55,22.9,532.0,767.5,597.86
2018,10,8,9,30,896.0,64.0,3.5,23.3,570.0,816.14,629.63
2018,10,8,9,45,906.0,65.0,3.5,23.65,602.5,858.81,657.05
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,898.96,682.42
2018,10,8,10,15,923.5,67.0,3.45,24.35,661.0,934.07,703.76
2018,10,8,10,30,931.0,68.0,3.4,24.7,687.0,966.08,722.84
2018,10,8,10,45,936.0,69.0,3.35,25.0,706.0,992.4,738.13
2018,10,8,11,0,941.0,70.0,3.3,25.3,725.0,1015.17,751.05
2018,10,8,11,15,943.5,70.5,3.2,25.5,736.0,1031.17,759.44
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,1043.33,765.42
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,1048.35,767.16
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,1049.41,766.55
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,1044.17,761.89
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,1035.01,754.9
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,1019.91,744.88
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,1001.08,732.63
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,976.6,716.51
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,948.7,698.28
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,905.7,670.54
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,860.77,641.44
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,808.67,607.57
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,747.04,566.66
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,696.48,533.2
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,644.92,497.65
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,591.49,458.77
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,535.24,416.7
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,462.27,360.95
