Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,15,549.0,164.5,2.85,20.65,473.0,729.14,571.55
2018,10,28,10,30,680.0,135.0,2.9,20.9,528.0,847.83,654.24
2018,10,28,10,45,771.5,109.5,2.95,21.1,568.0,915.69,699.46
2018,10,28,11,0,863.0,84.0,3.0,21.3,608.0,976.99,739.91
2018,10,28,11,15,865.5,84.5,3.1,21.4,617.5,990.86,748.75
2018,10,28,11,30,868.0,85.0,3.2,21.5,627.0,1001.26,755.82
2018,10,28,11,45,868.0,85.5,3.25,21.6,628.5,1005.59,758.58
2018,10,28,12,0,868.0,86.0,3.3,21.7,630.0,1006.36,759.16
2018,10,28,12,15,865.0,86.0,3.35,21.7,624.0,999.89,755.34
2018,10,28,12,30,862.0,86.0,3.4,21.7,618.0,989.92,749.36
2018,10,28,12,45,841.0,90.0,3.5,21.7,600.0,975.91,741.14
2018,10,28,13,0,820.0,94.0,3.6,21.7,582.0,946.33,722.3
2018,10,28,13,15,782.5,101.5,3.6,21.6,554.0,902.2,693.01
2018,10,28,13,30,745.0,109.0,3.6,21.5,526.0,862.05,666.37
2018,10,28,13,45,574.5,143.5,3.65,21.35,455.5,724.19,569.19
2018,10,28,14,0,404.0,178.0,3.7,21.2,385.0,582.85,463.37
2018,10,28,14,15,284.5,178.0,3.7,20.95,319.0,445.67,358.36
2018,10,28,14,30,165.0,178.0,3.7,20.7,253.0,320.27,258.72
2018,10,28,14,45,213.0,161.5,3.7,20.45,249.5,349.51,283.83
2018,10,28,15,0,261.0,145.0,3.7,20.2,246.0,356.0,290.31
2018,10,28,15,15,271.5,128.0,3.7,20.2,222.0,331.64,270.91
2018,10,28,15,30,282.0,111.0,3.7,20.2,198.0,305.76,249.71
2018,10,28,15,45,278.0,94.0,3.6,19.45,168.0,270.01,220.13
2018,10,28,16,0,274.0,77.0,3.5,18.7,138.0,246.36,199.1
2018,10,28,16,15,243.0,61.5,3.35,18.3,106.0,198.8,157.38
2018,10,28,16,30,212.0,46.0,3.2,17.9,74.0,154.73,117.54
2018,10,28,16,45,164.5,32.0,3.05,17.5,48.5,110.51,70.54
2018,10,28,17,0,117.0,18.0,2.9,17.1,23.0,47.44,0.0
2018,10,28,17,15,58.5,9.0,2.85,16.75,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,2.55,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,5.0,2.5,13.1,4.0,0.0,0.0
2018,10,29,6,45,72.5,16.5,2.45,13.4,21.0,33.34,0.0
2018,10,29,7,0,120.0,28.0,2.4,13.7,38.0,88.29,52.57
2018,10,29,7,15,219.0,41.5,2.4,14.05,74.0,151.72,116.15
2018,10,29,7,30,318.0,55.0,2.4,14.4,110.0,225.05,180.41
2018,10,29,7,45,358.5,67.0,2.35,14.7,146.5,277.73,227.22
2018,10,29,8,0,399.0,79.0,2.3,15.0,183.0,334.53,276.13
2018,10,29,8,15,358.0,100.5,2.35,15.25,206.5,355.12,293.79
2018,10,29,8,30,317.0,122.0,2.4,15.5,230.0,354.76,293.79
2018,10,29,8,45,314.5,140.0,2.45,15.75,259.0,388.32,320.62
2018,10,29,9,0,312.0,158.0,2.5,16.0,288.0,420.94,345.84
2018,10,29,9,15,293.0,177.0,2.6,16.3,307.5,440.46,359.94
2018,10,29,9,30,274.0,196.0,2.7,16.6,327.0,457.69,371.99
2018,10,29,9,45,312.0,203.5,2.75,16.85,362.0,509.37,411.89
2018,10,29,10,0,350.0,211.0,2.8,17.1,397.0,562.62,452.15
2018,10,29,10,15,404.0,207.5,2.85,17.3,432.0,641.65,511.18
2018,10,29,10,30,458.0,204.0,2.9,17.5,467.0,701.16,555.0
2018,10,29,10,45,530.5,186.5,2.9,17.75,500.0,763.37,600.63
2018,10,29,11,0,603.0,169.0,2.9,18.0,533.0,836.08,651.69
2018,10,29,11,15,636.0,161.5,2.9,18.2,550.5,869.97,674.07
2018,10,29,11,30,669.0,154.0,2.9,18.4,568.0,901.28,694.85
2018,10,29,11,45,737.5,132.0,2.85,18.6,590.0,948.96,726.45
2018,10,29,12,0,806.0,110.0,2.8,18.8,612.0,985.73,750.12
2018,10,29,12,15,845.0,97.0,2.75,19.1,619.0,1006.6,762.72
2018,10,29,12,30,884.0,84.0,2.7,19.4,626.0,1010.21,763.93
2018,10,29,12,45,836.5,97.0,2.65,19.75,601.0,980.59,742.96
2018,10,29,13,0,789.0,110.0,2.6,20.1,576.0,935.22,711.67
2018,10,29,13,15,837.0,92.0,2.55,20.3,570.5,943.85,717.82
2018,10,29,13,30,885.0,74.0,2.5,20.5,565.0,935.1,711.74
2018,10,29,13,45,875.0,72.0,2.45,20.7,537.5,899.07,687.28
2018,10,29,14,0,865.0,70.0,2.4,20.9,510.0,860.47,661.2
2018,10,29,14,15,848.5,68.5,2.45,20.9,475.5,814.64,631.13
2018,10,29,14,30,832.0,67.0,2.5,20.9,441.0,775.42,605.32
2018,10,29,14,45,809.0,64.5,2.55,20.9,401.5,719.65,566.96
2018,10,29,15,0,786.0,62.0,2.6,20.9,362.0,663.36,527.39
2018,10,29,15,15,753.5,59.0,2.6,20.9,318.5,599.86,480.4
2018,10,29,15,30,721.0,56.0,2.6,20.9,275.0,537.44,431.39
2018,10,29,15,45,673.0,52.0,2.55,20.4,230.0,466.39,374.47
2018,10,29,16,0,625.0,48.0,2.5,19.9,185.0,398.73,317.97
2018,10,29,16,15,544.5,42.0,2.55,19.1,140.5,321.35,252.25
2018,10,29,16,30,464.0,36.0,2.6,18.3,96.0,249.13,188.29
2018,10,29,16,45,323.5,27.5,2.6,17.5,61.0,160.85,99.07
2018,10,29,17,0,183.0,19.0,2.6,16.7,26.0,67.23,0.0
2018,10,29,17,15,91.5,9.5,2.7,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.05,12.3,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.1,12.6,7.0,0.0,0.0
2018,10,30,6,45,233.5,18.0,3.15,12.85,32.0,80.14,0.0
2018,10,30,7,0,388.0,27.0,3.2,13.1,57.0,179.57,103.68
2018,10,30,7,15,496.0,33.5,3.4,13.65,99.5,253.45,194.25
2018,10,30,7,30,604.0,40.0,3.6,14.2,142.0,341.26,273.37
2018,10,30,7,45,664.0,44.5,3.75,14.75,188.5,413.14,337.54
2018,10,30,8,0,724.0,49.0,3.9,15.3,235.0,490.04,403.56
2018,10,30,8,15,762.0,52.0,3.95,15.9,280.0,556.16,458.45
2018,10,30,8,30,800.0,55.0,4.0,16.5,325.0,624.21,512.69
2018,10,30,8,45,827.0,57.0,4.05,17.1,367.5,677.88,552.38
2018,10,30,9,0,854.0,59.0,4.1,17.7,410.0,737.67,595.14
2018,10,30,9,15,872.0,60.5,4.05,18.2,447.5,789.35,630.63
2018,10,30,9,30,890.0,62.0,4.0,18.7,485.0,839.73,664.38
2018,10,30,9,45,901.0,64.5,3.95,19.2,516.5,883.61,692.79
2018,10,30,10,0,912.0,67.0,3.9,19.7,548.0,925.09,719.06
2018,10,30,10,15,920.0,67.5,3.85,20.1,572.0,958.56,739.63
2018,10,30,10,30,928.0,68.0,3.8,20.5,596.0,989.01,757.97
2018,10,30,10,45,935.0,68.0,3.7,20.9,614.0,1014.65,772.56
2018,10,30,11,0,942.0,68.0,3.6,21.3,632.0,1036.89,784.78
2018,10,30,11,15,945.5,68.0,3.55,21.6,642.0,1052.04,792.94
2018,10,30,11,30,949.0,68.0,3.5,21.9,652.0,1063.45,798.75
2018,10,30,11,45,950.5,68.0,3.45,22.15,654.5,1068.99,800.96
2018,10,30,12,0,952.0,68.0,3.4,22.4,657.0,1070.66,800.82
2018,10,30,12,15,949.0,68.5,3.4,22.6,651.0,1064.49,796.27
2018,10,30,12,30,946.0,69.0,3.4,22.8,645.0,1054.5,789.42
2018,10,30,12,45,941.0,69.5,3.4,22.95,632.0,1038.74,779.08
2018,10,30,13,0,936.0,70.0,3.4,23.1,619.0,1019.38,766.51
2018,10,30,13,15,929.0,69.0,3.35,23.15,597.5,992.68,749.02
2018,10,30,13,30,922.0,68.0,3.3,23.2,576.0,962.73,729.42
2018,10,30,13,45,849.0,82.5,3.25,23.25,532.0,899.36,686.8
2018,10,30,14,0,776.0,97.0,3.2,23.3,488.0,824.76,635.93
2018,10,30,14,15,686.0,106.5,3.2,23.2,435.0,737.04,575.28
2018,10,30,14,30,596.0,116.0,3.2,23.1,382.0,646.88,511.25
2018,10,30,14,45,663.5,94.0,3.15,23.0,365.0,647.69,513.51
2018,10,30,15,0,731.0,72.0,3.1,22.9,348.0,636.01,505.78
2018,10,30,15,15,661.5,72.0,3.1,22.9,299.0,556.93,445.38
2018,10,30,15,30,592.0,72.0,3.1,22.9,250.0,479.02,384.03
2018,10,30,15,45,514.0,66.0,2.9,22.1,202.0,394.76,316.74
2018,10,30,16,0,436.0,60.0,2.7,21.3,154.0,317.47,253.0
2018,10,30,16,15,390.0,49.5,2.55,20.35,118.0,258.23,202.13
2018,10,30,16,30,344.0,39.0,2.4,19.4,82.0,203.78,152.95
2018,10,30,16,45,244.5,27.5,2.3,18.45,51.5,132.59,76.59
2018,10,30,17,0,145.0,16.0,2.2,17.5,21.0,54.2,0.0
2018,10,30,17,15,72.5,8.0,2.3,17.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,162.5,17.0,1.65,13.8,25.5,59.56,0.0
2018,10,31,7,0,254.0,26.0,1.6,14.1,45.0,132.24,69.48
2018,10,31,7,15,333.5,36.5,1.7,14.8,80.0,196.17,148.76
2018,10,31,7,30,413.0,47.0,1.8,15.5,115.0,265.19,210.66
2018,10,31,7,45,449.5,58.5,1.9,16.2,154.0,321.64,260.48
2018,10,31,8,0,486.0,70.0,2.0,16.9,193.0,381.44,311.23
2018,10,31,8,15,528.5,75.5,2.15,17.35,232.5,441.71,361.15
2018,10,31,8,30,571.0,81.0,2.3,17.8,272.0,504.84,411.71
2018,10,31,8,45,536.0,101.5,2.4,18.25,299.0,530.87,431.06
2018,10,31,9,0,501.0,122.0,2.5,18.7,326.0,544.46,440.45
2018,10,31,9,15,644.5,101.0,2.55,19.15,388.5,668.21,533.8
2018,10,31,9,30,788.0,80.0,2.6,19.6,451.0,785.84,616.86
2018,10,31,9,45,821.0,77.5,2.6,20.05,486.5,840.06,652.09
2018,10,31,10,0,854.0,75.0,2.6,20.5,522.0,883.05,679.35
2018,10,31,10,15,774.0,101.5,2.65,21.0,521.0,874.81,671.25
2018,10,31,10,30,694.0,128.0,2.7,21.5,520.0,855.14,655.83
2018,10,31,10,45,662.5,143.0,2.75,22.0,526.5,856.53,655.31
2018,10,31,11,0,631.0,158.0,2.8,22.5,533.0,853.44,651.63
2018,10,31,11,15,622.5,164.5,2.8,22.85,539.5,860.5,655.21
2018,10,31,11,30,614.0,171.0,2.8,23.2,546.0,864.5,656.72
2018,10,31,11,45,632.0,166.0,2.85,23.55,553.0,880.6,667.05
2018,10,31,12,0,650.0,161.0,2.9,23.9,560.0,893.75,675.35
2018,10,31,12,15,600.0,175.5,2.85,24.15,541.0,855.14,647.92
2018,10,31,12,30,550.0,190.0,2.8,24.4,522.0,805.51,613.05
2018,10,31,12,45,595.5,169.5,2.75,24.6,522.0,830.66,630.7
2018,10,31,13,0,641.0,149.0,2.7,24.8,522.0,842.88,638.68
2018,10,31,13,15,668.0,134.0,2.7,24.9,510.5,838.08,635.76
2018,10,31,13,30,695.0,119.0,2.7,25.0,499.0,828.88,630.06
2018,10,31,13,45,594.0,139.5,2.65,25.05,452.5,739.14,567.84
2018,10,31,14,0,493.0,160.0,2.6,25.1,406.0,643.14,499.15
2018,10,31,14,15,440.0,159.0,2.6,25.05,367.5,578.57,452.47
2018,10,31,14,30,387.0,158.0,2.6,25.0,329.0,516.16,406.21
2018,10,31,14,45,395.0,141.5,2.6,24.9,302.0,486.59,385.17
2018,10,31,15,0,403.0,125.0,2.6,24.8,275.0,455.14,361.96
2018,10,31,15,15,401.5,108.5,2.6,24.8,242.5,415.43,331.42
2018,10,31,15,30,400.0,92.0,2.6,24.8,210.0,374.86,299.27
2018,10,31,15,45,381.0,78.5,2.2,24.1,176.0,326.98,260.25
2018,10,31,16,0,362.0,65.0,1.8,23.4,142.0,280.48,221.04
2018,10,31,16,15,304.0,53.0,1.75,22.5,106.5,219.37,169.6
2018,10,31,16,30,246.0,41.0,1.7,21.6,71.0,164.93,121.83
2018,10,31,16,45,182.5,28.5,1.65,20.75,45.0,111.29,58.54
2018,10,31,17,0,119.0,16.0,1.6,19.9,19.0,46.89,0.0
2018,10,31,17,15,59.5,8.0,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,122.5,16.0,1.4,15.7,21.5,47.6,0.0
2018,11,1,7,0,183.0,25.0,1.4,15.9,38.0,105.53,48.36
2018,11,1,7,15,228.5,39.5,1.5,16.45,68.0,155.82,116.62
2018,11,1,7,30,274.0,54.0,1.6,17.0,98.0,206.29,162.73
2018,11,1,7,45,327.0,66.0,1.75,17.55,135.5,262.91,212.05
2018,11,1,8,0,380.0,78.0,1.9,18.1,173.0,325.14,264.73
2018,11,1,8,15,404.5,90.0,1.9,18.6,208.5,374.65,305.5
2018,11,1,8,30,429.0,102.0,1.9,19.1,244.0,425.88,346.24
2018,11,1,8,45,439.5,116.0,1.95,19.55,277.5,470.69,380.7
2018,11,1,9,0,450.0,130.0,2.0,20.0,311.0,515.31,414.04
2018,11,1,9,15,490.5,134.0,2.0,20.6,348.5,572.41,456.06
2018,11,1,9,30,531.0,138.0,2.0,21.2,386.0,631.14,498.05
2018,11,1,9,45,530.0,149.0,2.05,21.8,410.5,662.63,518.8
2018,11,1,10,0,529.0,160.0,2.1,22.4,435.0,692.18,538.0
2018,11,1,10,15,601.0,147.0,2.1,22.95,473.0,771.36,592.14
2018,11,1,10,30,673.0,134.0,2.1,23.5,511.0,842.41,638.46
2018,11,1,10,45,756.0,111.0,2.1,24.05,547.0,904.29,677.54
2018,11,1,11,0,839.0,88.0,2.1,24.6,583.0,972.51,720.03
2018,11,1,11,15,781.5,110.0,2.1,25.0,577.0,951.65,703.98
2018,11,1,11,30,724.0,132.0,2.1,25.4,571.0,933.45,690.79
2018,11,1,11,45,640.0,161.5,2.1,25.85,550.5,884.38,657.05
2018,11,1,12,0,556.0,191.0,2.1,26.3,530.0,820.58,613.44
2018,11,1,12,15,556.0,189.0,2.05,26.6,525.0,815.87,609.89
2018,11,1,12,30,556.0,187.0,2.0,26.9,520.0,808.69,604.21
2018,11,1,12,45,661.0,149.5,2.0,27.2,537.0,875.24,648.68
2018,11,1,13,0,766.0,112.0,2.0,27.5,554.0,916.12,674.88
2018,11,1,13,15,761.5,109.0,1.95,27.65,535.0,892.33,658.63
2018,11,1,13,30,757.0,106.0,1.9,27.8,516.0,865.68,641.19
2018,11,1,13,45,716.5,107.5,1.85,27.95,480.0,814.93,607.6
2018,11,1,14,0,676.0,109.0,1.8,28.1,444.0,757.51,569.31
2018,11,1,14,15,712.5,92.0,1.8,28.0,423.0,743.18,561.31
2018,11,1,14,30,749.0,75.0,1.8,27.9,402.0,719.93,546.67
2018,11,1,14,45,669.5,81.5,1.8,27.85,354.0,638.66,490.73
2018,11,1,15,0,590.0,88.0,1.8,27.8,306.0,557.82,432.97
2018,11,1,15,15,618.0,74.0,1.8,27.8,277.5,531.28,413.79
2018,11,1,15,30,646.0,60.0,1.8,27.8,249.0,500.17,389.63
2018,11,1,15,45,506.0,63.0,1.65,26.6,195.5,388.18,303.52
2018,11,1,16,0,366.0,66.0,1.5,25.4,142.0,284.54,221.62
2018,11,1,16,15,339.0,50.5,1.55,24.45,107.0,233.41,178.71
2018,11,1,16,30,312.0,35.0,1.6,23.5,72.0,188.13,137.35
2018,11,1,16,45,230.0,25.5,1.65,22.55,46.0,124.41,58.62
2018,11,1,17,0,148.0,16.0,1.7,21.6,20.0,55.45,0.0
2018,11,1,17,15,74.0,8.0,1.75,21.1,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.75,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.0,17.0,0.95,15.0,25.5,61.94,0.0
2018,11,2,7,0,292.0,27.0,0.9,15.1,46.0,144.36,57.14
2018,11,2,7,15,407.0,34.5,0.95,15.55,85.0,225.31,168.03
2018,11,2,7,30,522.0,42.0,1.0,16.0,124.0,311.93,244.73
2018,11,2,7,45,591.5,46.5,1.05,16.4,168.5,383.71,306.73
2018,11,2,8,0,661.0,51.0,1.1,16.8,213.0,458.77,369.21
2018,11,2,8,15,704.5,54.5,1.05,17.35,257.5,525.8,422.2
2018,11,2,8,30,748.0,58.0,1.0,17.9,302.0,595.37,474.58
2018,11,2,8,45,778.0,60.5,0.95,18.45,343.5,656.15,516.9
2018,11,2,9,0,808.0,63.0,0.9,19.0,385.0,717.4,557.32
2018,11,2,9,15,827.5,64.5,0.9,19.75,421.5,768.99,589.81
2018,11,2,9,30,847.0,66.0,0.9,20.5,458.0,810.56,614.67
2018,11,2,9,45,833.5,75.0,0.9,21.2,482.0,849.13,637.19
2018,11,2,10,0,820.0,84.0,0.9,21.9,506.0,874.78,650.81
2018,11,2,10,15,829.0,86.5,1.0,22.4,530.5,909.67,672.71
2018,11,2,10,30,838.0,89.0,1.1,22.9,555.0,941.87,692.59
2018,11,2,10,45,870.0,82.5,1.15,23.45,579.5,970.54,709.17
2018,11,2,11,0,902.0,76.0,1.2,24.0,604.0,1008.47,731.59
2018,11,2,11,15,904.5,76.5,1.3,24.3,613.5,1022.69,740.45
2018,11,2,11,30,907.0,77.0,1.4,24.6,623.0,1033.32,747.48
2018,11,2,11,45,908.0,77.5,1.5,24.95,625.5,1038.78,751.25
2018,11,2,12,0,909.0,78.0,1.6,25.3,628.0,1040.54,752.86
2018,11,2,12,15,901.5,79.5,1.7,25.4,620.5,1031.19,748.31
2018,11,2,12,30,894.0,81.0,1.8,25.5,613.0,1018.27,741.67
2018,11,2,12,45,820.0,98.5,1.85,25.6,578.0,967.65,710.07
2018,11,2,13,0,746.0,116.0,1.9,25.7,543.0,908.63,672.89
2018,11,2,13,15,745.0,111.5,1.9,25.6,525.0,886.46,659.81
2018,11,2,13,30,744.0,107.0,1.9,25.5,507.0,861.38,644.4
2018,11,2,13,45,784.5,93.0,1.95,25.4,495.5,854.61,641.85
2018,11,2,14,0,825.0,79.0,2.0,25.3,484.0,848.3,639.5
2018,11,2,14,15,760.5,86.5,1.95,25.2,439.5,773.16,588.92
2018,11,2,14,30,696.0,94.0,1.9,25.1,395.0,704.67,542.55
2018,11,2,14,45,638.5,93.5,1.9,25.0,350.0,629.77,490.66
2018,11,2,15,0,581.0,93.0,1.9,24.9,305.0,557.42,438.03
2018,11,2,15,15,596.0,79.5,1.9,24.9,273.5,523.36,412.8
2018,11,2,15,30,611.0,66.0,1.9,24.9,242.0,486.17,383.69
2018,11,2,15,45,554.5,60.0,1.75,24.15,198.5,413.47,326.22
2018,11,2,16,0,498.0,54.0,1.6,23.4,155.0,345.45,270.55
2018,11,2,16,15,375.5,47.0,1.7,22.5,112.0,250.63,193.04
2018,11,2,16,30,253.0,40.0,1.8,21.6,69.0,168.35,123.12
2018,11,2,16,45,165.5,26.5,1.85,20.75,42.0,102.26,41.12
2018,11,2,17,0,78.0,13.0,1.9,19.9,15.0,32.93,0.0
2018,11,2,17,15,39.0,6.5,2.05,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.65,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.6,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.0,15.5,1.6,14.85,26.0,73.43,0.0
2018,11,3,7,0,358.0,24.0,1.6,15.1,47.0,164.93,50.47
2018,11,3,7,15,473.0,30.0,1.75,15.9,87.0,243.63,180.7
2018,11,3,7,30,588.0,36.0,1.9,16.7,127.0,333.01,261.48
2018,11,3,7,45,652.0,40.0,2.05,17.5,172.0,405.33,324.75
2018,11,3,8,0,716.0,44.0,2.2,18.3,217.0,483.08,389.88
2018,11,3,8,15,755.5,47.5,2.3,18.85,262.0,550.03,444.4
2018,11,3,8,30,795.0,51.0,2.4,19.4,307.0,613.1,494.01
2018,11,3,8,45,821.5,53.0,2.5,19.95,348.5,671.86,536.42
2018,11,3,9,0,848.0,55.0,2.6,20.5,390.0,730.82,577.78
2018,11,3,9,15,866.5,57.5,2.6,21.1,427.5,783.75,613.04
2018,11,3,9,30,885.0,60.0,2.6,21.7,465.0,835.45,646.58
2018,11,3,9,45,897.5,61.5,2.65,22.3,496.5,878.99,674.11
2018,11,3,10,0,910.0,63.0,2.7,22.9,528.0,920.28,699.71
2018,11,3,10,15,919.0,64.0,2.7,23.45,552.5,955.1,720.34
2018,11,3,10,30,928.0,65.0,2.7,24.0,577.0,987.0,738.85
2018,11,3,10,45,892.5,76.5,2.7,24.5,581.5,985.53,735.27
2018,11,3,11,0,857.0,88.0,2.7,25.0,586.0,991.33,737.01
2018,11,3,11,15,775.0,114.5,2.7,25.4,570.5,950.93,708.47
2018,11,3,11,30,693.0,141.0,2.7,25.8,555.0,913.31,682.23
2018,11,3,11,45,687.5,144.5,2.65,26.15,556.5,914.87,682.11
2018,11,3,12,0,682.0,148.0,2.6,26.5,558.0,913.31,679.71
2018,11,3,12,15,616.5,166.0,2.6,26.7,534.0,863.15,645.58
2018,11,3,12,30,551.0,184.0,2.6,26.9,510.0,801.21,603.51
2018,11,3,12,45,503.5,193.0,2.55,27.05,485.5,756.75,571.99
2018,11,3,13,0,456.0,202.0,2.5,27.2,461.0,711.09,539.23
2018,11,3,13,15,465.0,188.0,2.45,27.25,444.0,693.95,528.19
2018,11,3,13,30,474.0,174.0,2.4,27.3,427.0,674.38,515.22
2018,11,3,13,45,581.0,139.5,2.35,27.3,433.5,728.56,555.42
2018,11,3,14,0,688.0,105.0,2.3,27.3,440.0,764.42,580.72
2018,11,3,14,15,557.0,125.0,2.3,27.1,384.0,650.33,501.31
2018,11,3,14,30,426.0,145.0,2.3,26.9,328.0,535.27,417.2
2018,11,3,14,45,380.5,136.0,2.25,26.7,288.0,471.28,370.19
2018,11,3,15,0,335.0,127.0,2.2,26.5,248.0,392.78,311.02
2018,11,3,15,15,306.0,112.5,2.2,26.5,212.5,341.11,270.96
2018,11,3,15,30,277.0,98.0,2.2,26.5,177.0,291.66,231.52
2018,11,3,15,45,272.5,83.0,2.05,25.0,149.5,271.86,215.49
2018,11,3,16,0,268.0,68.0,1.9,23.5,122.0,237.26,186.69
2018,11,3,16,15,284.0,52.0,1.85,22.45,95.5,211.29,162.9
2018,11,3,16,30,300.0,36.0,1.8,21.4,69.0,184.96,134.77
2018,11,3,16,45,209.0,25.0,1.8,20.35,42.5,115.03,37.01
2018,11,3,17,0,118.0,14.0,1.8,19.3,16.0,45.53,0.0
2018,11,3,17,15,59.0,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,56.0,11.0,1.9,12.35,14.5,24.91,0.0
2018,11,4,7,0,112.0,22.0,1.9,12.5,29.0,76.34,11.82
2018,11,4,7,15,198.5,35.5,1.9,13.05,60.5,141.17,104.77
2018,11,4,7,30,285.0,49.0,1.9,13.6,92.0,207.74,165.53
2018,11,4,7,45,324.5,62.0,1.85,14.15,127.0,259.2,211.48
2018,11,4,8,0,364.0,75.0,1.8,14.7,162.0,314.74,259.36
2018,11,4,8,15,407.0,85.5,1.75,15.2,200.5,373.19,308.1
2018,11,4,8,30,450.0,96.0,1.7,15.7,239.0,435.25,357.99
2018,11,4,8,45,464.0,107.5,1.6,16.2,272.5,480.68,392.72
2018,11,4,9,0,478.0,119.0,1.5,16.7,306.0,526.2,426.29
2018,11,4,9,15,494.0,128.5,1.45,17.35,338.0,570.86,458.16
2018,11,4,9,30,510.0,138.0,1.4,18.0,370.0,615.29,488.87
2018,11,4,9,45,555.0,137.0,1.4,18.65,405.0,672.46,528.62
2018,11,4,10,0,600.0,136.0,1.4,19.3,440.0,741.44,574.97
2018,11,4,10,15,711.5,115.5,1.4,19.75,493.0,841.05,641.38
2018,11,4,10,30,823.0,95.0,1.4,20.2,546.0,935.53,701.7
2018,11,4,10,45,880.5,84.5,1.45,20.6,580.5,984.12,731.28
2018,11,4,11,0,938.0,74.0,1.5,21.0,615.0,1042.59,767.43
2018,11,4,11,15,941.5,74.0,1.6,21.3,625.0,1057.59,776.49
2018,11,4,11,30,945.0,74.0,1.7,21.6,635.0,1068.89,783.86
2018,11,4,11,45,919.5,80.5,1.8,21.9,627.5,1055.0,775.29
2018,11,4,12,0,894.0,87.0,1.9,22.2,620.0,1037.12,764.49
2018,11,4,12,15,881.0,91.0,2.05,22.25,612.0,1025.27,759.03
2018,11,4,12,30,868.0,95.0,2.2,22.3,604.0,1022.9,759.68
2018,11,4,12,45,813.5,102.0,2.3,22.35,570.5,966.08,723.64
2018,11,4,13,0,759.0,109.0,2.4,22.4,537.0,906.95,685.9
2018,11,4,13,15,804.0,95.5,2.55,22.4,534.5,918.92,696.73
2018,11,4,13,30,849.0,82.0,2.7,22.4,532.0,925.04,703.02
2018,11,4,13,45,791.0,92.0,2.8,22.35,494.0,860.29,660.27
2018,11,4,14,0,733.0,102.0,2.9,22.3,456.0,801.05,621.06
2018,11,4,14,15,642.5,110.0,2.95,22.15,404.5,707.01,555.58
2018,11,4,14,30,552.0,118.0,3.0,22.0,353.0,615.81,490.03
2018,11,4,14,45,577.5,103.0,3.05,21.85,328.0,594.54,475.88
2018,11,4,15,0,603.0,88.0,3.1,21.7,303.0,569.08,457.46
2018,11,4,15,15,553.5,81.5,3.1,21.7,259.5,498.02,401.95
2018,11,4,15,30,504.0,75.0,3.1,21.7,216.0,430.18,347.6
2018,11,4,15,45,468.5,66.5,3.1,20.75,179.5,372.06,300.46
2018,11,4,16,0,433.0,58.0,3.1,19.8,143.0,316.6,253.48
2018,11,4,16,15,348.0,47.5,3.1,19.0,104.0,239.14,187.24
2018,11,4,16,30,263.0,37.0,3.1,18.2,65.0,170.48,125.06
2018,11,4,16,45,166.5,24.0,3.15,17.45,38.5,98.99,21.09
2018,11,4,17,0,70.0,11.0,3.2,16.7,12.0,29.24,0.0
2018,11,4,17,15,35.0,5.5,3.2,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.15,12.9,18.0,45.55,0.0
2018,11,5,7,0,253.0,22.0,2.2,13.2,36.0,125.58,2.46
2018,11,5,7,15,395.5,29.0,2.2,13.65,75.5,217.23,160.13
2018,11,5,7,30,538.0,36.0,2.2,14.1,115.0,310.85,246.5
2018,11,5,7,45,607.0,40.5,2.25,14.6,159.0,383.76,311.35
2018,11,5,8,0,676.0,45.0,2.3,15.1,203.0,462.66,378.67
2018,11,5,8,15,719.5,47.5,2.3,15.65,246.5,528.85,433.34
2018,11,5,8,30,763.0,50.0,2.3,16.2,290.0,597.57,487.67
2018,11,5,8,45,793.5,51.5,2.3,16.75,331.0,650.85,526.4
2018,11,5,9,0,824.0,53.0,2.3,17.3,372.0,710.86,568.76
2018,11,5,9,15,840.5,56.0,2.3,18.0,408.5,761.77,602.87
2018,11,5,9,30,857.0,59.0,2.3,18.7,445.0,811.38,635.21
2018,11,5,9,45,866.5,62.5,2.35,19.4,475.5,853.86,662.22
2018,11,5,10,0,876.0,66.0,2.4,20.1,506.0,893.97,687.2
2018,11,5,10,15,886.5,66.5,2.35,20.55,530.5,928.54,707.8
2018,11,5,10,30,897.0,67.0,2.3,21.0,555.0,960.39,726.32
2018,11,5,10,45,903.5,68.0,2.25,21.4,572.5,986.02,740.66
2018,11,5,11,0,910.0,69.0,2.2,21.8,590.0,1008.4,752.81
2018,11,5,11,15,914.0,69.5,2.15,22.1,600.0,1024.19,760.94
2018,11,5,11,30,918.0,70.0,2.1,22.4,610.0,1036.41,766.87
2018,11,5,11,45,919.5,70.0,2.1,22.7,612.5,1041.78,769.15
2018,11,5,12,0,921.0,70.0,2.1,23.0,615.0,1043.43,769.26
2018,11,5,12,15,919.5,69.5,2.1,23.1,609.5,1037.64,765.37
2018,11,5,12,30,918.0,69.0,2.1,23.2,604.0,1028.16,759.33
2018,11,5,12,45,914.5,69.0,2.15,23.3,591.5,1013.7,750.85
2018,11,5,13,0,911.0,69.0,2.2,23.4,579.0,995.73,740.21
2018,11,5,13,15,903.5,68.0,2.25,23.4,558.5,969.2,724.24
2018,11,5,13,30,896.0,67.0,2.3,23.4,538.0,939.57,706.22
2018,11,5,13,45,866.5,70.0,2.3,23.4,506.0,892.1,675.5
2018,11,5,14,0,837.0,73.0,2.3,23.4,474.0,852.88,650.25
2018,11,5,14,15,819.5,71.0,2.35,23.3,440.5,806.11,619.95
2018,11,5,14,30,802.0,69.0,2.4,23.2,407.0,757.83,588.01
2018,11,5,14,45,796.0,64.0,2.4,23.05,372.5,713.46,557.99
2018,11,5,15,0,790.0,59.0,2.4,22.9,338.0,667.23,525.84
2018,11,5,15,15,755.0,56.0,2.4,22.9,295.0,602.09,478.09
2018,11,5,15,30,720.0,53.0,2.4,22.9,252.0,538.22,428.1
2018,11,5,15,45,663.5,49.0,2.3,21.85,207.0,462.39,368.16
2018,11,5,16,0,607.0,45.0,2.2,20.8,162.0,390.69,308.89
2018,11,5,16,15,512.0,39.0,2.2,19.85,119.0,308.35,239.0
2018,11,5,16,30,417.0,33.0,2.2,18.9,76.0,231.6,167.87
2018,11,5,16,45,256.5,22.0,2.25,17.95,44.0,128.49,11.4
2018,11,5,17,0,96.0,11.0,2.3,17.0,12.0,37.03,0.0
2018,11,5,17,15,48.0,5.5,2.3,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.45,18.5,47.43,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.6,37.0,128.34,0.0
2018,11,6,7,15,410.5,30.5,1.75,12.3,77.5,225.39,164.8
2018,11,6,7,30,559.0,38.0,1.8,13.0,118.0,322.63,255.7
2018,11,6,7,45,629.5,42.5,1.85,13.7,163.0,398.07,322.51
2018,11,6,8,0,700.0,47.0,1.9,14.4,208.0,479.28,391.25
2018,11,6,8,15,744.0,50.5,1.95,15.0,253.5,548.41,447.98
2018,11,6,8,30,788.0,54.0,2.0,15.6,299.0,620.05,504.26
2018,11,6,8,45,815.0,57.0,2.1,16.2,340.5,680.91,548.78
2018,11,6,9,0,842.0,60.0,2.2,16.8,382.0,741.91,591.88
2018,11,6,9,15,860.5,61.5,2.15,17.35,418.5,785.62,620.35
2018,11,6,9,30,879.0,63.0,2.1,17.9,455.0,835.64,652.66
2018,11,6,9,45,891.0,65.0,2.1,18.4,486.0,879.05,680.08
2018,11,6,10,0,903.0,67.0,2.1,18.9,517.0,920.21,705.52
2018,11,6,10,15,913.0,68.0,2.05,19.45,542.0,955.68,726.03
2018,11,6,10,30,923.0,69.0,2.0,20.0,567.0,988.3,744.38
2018,11,6,10,45,929.5,70.0,1.95,20.5,585.0,1014.44,758.36
2018,11,6,11,0,936.0,71.0,1.9,21.0,603.0,1037.22,770.12
2018,11,6,11,15,940.0,71.0,1.9,21.45,613.0,1052.67,777.99
2018,11,6,11,30,944.0,71.0,1.9,21.9,623.0,1064.46,783.69
2018,11,6,11,45,945.5,70.5,1.95,22.3,625.0,1069.28,785.97
2018,11,6,12,0,947.0,70.0,2.0,22.7,627.0,1070.3,786.05
2018,11,6,12,15,943.5,70.5,2.0,23.0,621.0,1063.68,781.06
2018,11,6,12,30,940.0,71.0,2.0,23.3,615.0,1053.31,773.93
2018,11,6,12,45,932.0,72.0,2.0,23.55,601.0,1035.41,762.28
2018,11,6,13,0,924.0,73.0,2.0,23.8,587.0,1014.05,748.6
2018,11,6,13,15,916.0,72.0,2.0,23.9,565.5,986.82,731.61
2018,11,6,13,30,908.0,71.0,2.0,24.0,544.0,956.46,712.63
2018,11,6,13,45,896.5,69.5,2.0,24.1,516.0,919.33,689.07
2018,11,6,14,0,885.0,68.0,2.0,24.2,488.0,879.67,663.67
2018,11,6,14,15,868.5,66.0,1.95,24.15,453.5,832.83,632.98
2018,11,6,14,30,852.0,64.0,1.9,24.1,419.0,784.34,600.74
2018,11,6,14,45,828.5,61.5,1.85,24.0,379.5,735.99,568.14
2018,11,6,15,0,805.0,59.0,1.8,23.9,340.0,678.82,528.46
2018,11,6,15,15,769.0,56.0,1.8,23.9,296.5,612.33,480.79
2018,11,6,15,30,733.0,53.0,1.8,23.9,253.0,547.15,430.62
2018,11,6,15,45,679.0,48.5,1.6,22.5,207.5,471.54,371.74
2018,11,6,16,0,625.0,44.0,1.4,21.1,162.0,399.83,313.23
2018,11,6,16,15,532.5,38.0,1.5,20.15,119.0,317.68,244.33
2018,11,6,16,30,440.0,32.0,1.6,19.2,76.0,240.86,172.13
2018,11,6,16,45,272.5,21.5,1.75,18.25,44.0,133.23,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.3,12.0,39.86,0.0
2018,11,6,17,15,52.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,44.7,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,120.93,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,215.73,153.88
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,309.23,241.79
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,383.7,306.5
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,464.28,373.13
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,532.67,428.69
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,603.75,484.19
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,664.28,528.28
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,717.63,565.79
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,768.82,600.01
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,818.96,632.7
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,862.85,661.08
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,904.68,687.73
2018,11,7,10,15,900.0,65.5,1.6,20.05,529.0,940.42,708.96
