Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,15,96.5,10.0,2.35,7.35,14.0,46.29,0.0
2018,12,8,7,30,193.0,20.0,2.4,7.8,28.0,102.46,0.0
2018,12,8,7,45,321.5,29.0,2.45,8.25,61.0,225.38,157.29
2018,12,8,8,0,450.0,38.0,2.5,8.7,94.0,326.36,265.2
2018,12,8,8,15,524.0,44.0,2.5,9.1,133.0,402.55,334.98
2018,12,8,8,30,598.0,50.0,2.5,9.5,172.0,484.81,406.32
2018,12,8,8,45,618.5,56.5,2.5,9.9,205.5,535.81,449.89
2018,12,8,9,0,639.0,63.0,2.5,10.3,239.0,587.17,490.84
2018,12,8,9,15,688.0,64.5,2.55,10.9,277.5,654.52,542.44
2018,12,8,9,30,737.0,66.0,2.6,11.5,316.0,718.68,589.85
2018,12,8,9,45,779.0,65.0,2.65,12.05,351.0,780.18,634.05
2018,12,8,10,0,821.0,64.0,2.7,12.6,386.0,841.56,677.05
2018,12,8,10,15,835.0,65.5,2.65,13.05,411.0,880.09,702.08
2018,12,8,10,30,849.0,67.0,2.6,13.5,436.0,916.42,725.25
2018,12,8,10,45,842.0,71.5,2.6,13.95,450.5,934.08,735.39
2018,12,8,11,0,835.0,76.0,2.6,14.4,465.0,948.27,743.27
2018,12,8,11,15,840.5,76.5,2.55,14.65,476.0,966.23,753.93
2018,12,8,11,30,846.0,77.0,2.5,14.9,487.0,981.04,762.4
2018,12,8,11,45,845.0,78.0,2.4,15.1,490.5,986.69,764.25
2018,12,8,12,0,844.0,79.0,2.3,15.3,494.0,988.99,764.0
2018,12,8,12,15,808.0,87.0,2.25,15.4,482.0,961.38,744.21
2018,12,8,12,30,772.0,95.0,2.2,15.5,470.0,930.15,722.32
2018,12,8,12,45,796.5,87.5,2.15,15.55,467.0,938.12,727.89
2018,12,8,13,0,821.0,80.0,2.1,15.6,464.0,942.06,730.38
2018,12,8,13,15,828.5,75.5,2.0,15.6,450.5,929.28,721.03
2018,12,8,13,30,836.0,71.0,1.9,15.6,437.0,913.05,709.54
2018,12,8,13,45,821.5,69.5,1.85,15.6,412.5,877.02,684.87
2018,12,8,14,0,807.0,68.0,1.8,15.6,388.0,838.81,658.65
2018,12,8,14,15,786.5,66.0,1.75,15.45,357.5,792.79,626.9
2018,12,8,14,30,766.0,64.0,1.7,15.3,327.0,745.47,593.66
2018,12,8,14,45,735.5,61.0,1.6,15.15,291.5,687.94,551.71
2018,12,8,15,0,705.0,58.0,1.5,15.0,256.0,630.47,508.79
2018,12,8,15,15,659.5,54.0,1.5,15.0,217.5,561.59,456.22
2018,12,8,15,30,614.0,50.0,1.5,15.0,179.0,500.82,406.9
2018,12,8,15,45,531.5,45.0,1.55,14.0,139.5,413.37,335.41
2018,12,8,16,0,449.0,40.0,1.6,13.0,100.0,332.52,265.68
2018,12,8,16,15,307.5,30.0,1.7,12.6,64.0,224.27,162.37
2018,12,8,16,30,166.0,20.0,1.8,12.2,28.0,115.91,0.0
2018,12,8,16,45,83.0,10.0,1.9,11.8,14.0,41.69,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.0,2.15,8.4,3.0,2.36,0.0
2018,12,9,7,30,0.0,6.0,2.2,8.5,6.0,4.72,0.0
2018,12,9,7,45,0.0,11.5,2.2,8.55,11.5,8.73,0.54
2018,12,9,8,0,0.0,17.0,2.2,8.6,17.0,12.92,5.19
2018,12,9,8,15,0.0,22.0,2.2,8.75,22.0,16.74,8.75
2018,12,9,8,30,0.0,27.0,2.2,8.9,27.0,20.56,12.24
2018,12,9,8,45,0.0,30.5,2.2,9.0,30.5,23.24,14.68
2018,12,9,9,0,0.0,34.0,2.2,9.1,34.0,25.93,17.08
2018,12,9,9,15,7.0,42.0,2.2,9.3,44.5,37.58,27.54
2018,12,9,9,30,14.0,50.0,2.2,9.5,55.0,52.5,40.8
2018,12,9,9,45,14.0,65.0,2.2,9.7,70.0,67.22,53.49
2018,12,9,10,0,14.0,80.0,2.2,9.9,85.0,82.37,66.43
2018,12,9,10,15,13.5,105.5,2.15,10.05,111.0,98.16,79.76
2018,12,9,10,30,13.0,131.0,2.1,10.2,137.0,122.73,100.43
2018,12,9,10,45,29.5,156.5,2.05,10.4,170.0,181.94,150.68
2018,12,9,11,0,46.0,182.0,2.0,10.6,203.0,229.17,190.04
2018,12,9,11,15,40.0,154.5,2.0,10.65,173.0,189.0,156.39
2018,12,9,11,30,34.0,127.0,2.0,10.7,143.0,151.57,125.03
2018,12,9,11,45,17.0,101.5,2.0,10.75,109.5,107.35,87.05
2018,12,9,12,0,0.0,76.0,2.0,10.8,76.0,58.38,44.57
2018,12,9,12,15,4.0,86.0,2.0,10.85,88.0,70.33,55.03
2018,12,9,12,30,8.0,96.0,2.0,10.9,100.0,83.25,66.23
2018,12,9,12,45,6.0,110.0,2.05,10.95,113.0,94.15,75.38
2018,12,9,13,0,4.0,124.0,2.1,11.0,126.0,105.82,85.18
2018,12,9,13,15,8.0,123.5,2.15,11.05,127.0,109.65,88.68
2018,12,9,13,30,12.0,123.0,2.2,11.1,128.0,113.5,92.21
2018,12,9,13,45,156.5,112.5,2.25,11.1,174.5,285.85,242.08
2018,12,9,14,0,301.0,102.0,2.3,11.1,221.0,422.16,356.44
2018,12,9,14,15,317.5,111.0,2.3,11.1,228.0,438.53,368.95
2018,12,9,14,30,334.0,120.0,2.3,11.1,235.0,451.96,379.56
2018,12,9,14,45,206.5,112.5,2.3,11.05,181.0,309.79,261.61
2018,12,9,15,0,79.0,105.0,2.3,11.0,127.0,181.54,151.83
2018,12,9,15,15,39.5,87.0,2.3,11.0,98.0,115.82,95.05
2018,12,9,15,30,0.0,69.0,2.3,11.0,69.0,60.43,46.33
2018,12,9,15,45,11.5,56.0,2.1,10.65,57.5,56.4,42.78
2018,12,9,16,0,23.0,43.0,1.9,10.3,46.0,56.96,42.48
2018,12,9,16,15,14.5,29.5,1.9,10.05,31.0,38.21,23.76
2018,12,9,16,30,6.0,16.0,1.9,9.8,16.0,17.23,0.0
2018,12,9,16,45,3.0,8.0,1.9,9.6,8.0,7.52,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.75,8.8,3.0,2.36,0.0
2018,12,10,7,30,0.0,6.0,1.8,9.0,6.0,4.72,0.0
2018,12,10,7,45,0.0,16.5,1.85,9.2,16.5,12.57,2.97
2018,12,10,8,0,0.0,27.0,1.9,9.4,27.0,20.62,11.55
2018,12,10,8,15,0.0,28.5,2.0,9.75,28.5,21.73,12.96
2018,12,10,8,30,0.0,30.0,2.1,10.1,30.0,22.87,14.14
2018,12,10,8,45,0.0,41.0,2.15,10.45,41.0,31.32,21.58
2018,12,10,9,0,0.0,52.0,2.2,10.8,52.0,39.8,28.97
2018,12,10,9,15,0.0,59.0,2.25,11.25,59.0,45.2,33.61
2018,12,10,9,30,0.0,66.0,2.3,11.7,66.0,50.61,38.2
2018,12,10,9,45,6.5,87.5,2.35,12.15,90.0,75.62,59.81
2018,12,10,10,0,13.0,109.0,2.4,12.6,114.0,101.89,82.23
2018,12,10,10,15,10.5,126.0,2.35,12.95,130.0,116.22,93.94
2018,12,10,10,30,8.0,143.0,2.3,13.3,146.0,130.76,105.72
2018,12,10,10,45,5.0,141.5,2.25,13.7,143.5,125.31,100.72
2018,12,10,11,0,2.0,140.0,2.2,14.1,141.0,120.09,95.97
2018,12,10,11,15,7.0,149.5,2.1,14.35,153.0,134.28,107.84
2018,12,10,11,30,12.0,159.0,2.0,14.6,165.0,148.82,119.89
2018,12,10,11,45,46.5,178.5,1.95,14.85,201.5,224.43,183.11
2018,12,10,12,0,81.0,198.0,1.9,15.1,238.0,283.99,231.93
2018,12,10,12,15,328.5,165.0,1.85,15.2,324.0,539.93,439.49
2018,12,10,12,30,576.0,132.0,1.8,15.3,410.0,784.91,621.03
2018,12,10,12,45,711.0,101.5,1.8,15.45,437.5,877.75,684.08
2018,12,10,13,0,846.0,71.0,1.8,15.6,465.0,955.45,736.79
2018,12,10,13,15,855.5,66.5,1.9,15.6,452.0,932.93,722.31
2018,12,10,13,30,865.0,62.0,2.0,15.6,439.0,918.5,714.5
2018,12,10,13,45,853.0,60.5,2.05,15.65,415.0,884.82,692.37
2018,12,10,14,0,841.0,59.0,2.1,15.7,391.0,848.84,668.48
2018,12,10,14,15,822.5,57.0,2.05,15.55,361.0,804.43,637.74
2018,12,10,14,30,804.0,55.0,2.0,15.4,331.0,767.2,611.73
2018,12,10,14,45,776.0,53.0,1.95,15.3,296.0,711.94,571.65
2018,12,10,15,0,748.0,51.0,1.9,15.2,261.0,656.47,530.44
2018,12,10,15,15,704.5,47.5,1.9,15.2,222.0,588.18,478.18
2018,12,10,15,30,661.0,44.0,1.9,15.2,183.0,521.78,425.04
2018,12,10,15,45,592.5,39.5,1.75,14.1,143.5,440.96,357.99
2018,12,10,16,0,524.0,35.0,1.6,13.0,104.0,364.88,291.37
2018,12,10,16,15,385.0,28.0,1.65,12.6,68.5,264.0,191.63
2018,12,10,16,30,246.0,21.0,1.7,12.2,33.0,154.44,0.0
2018,12,10,16,45,123.0,10.5,1.8,11.8,16.5,58.84,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,87.5,8.5,1.35,7.4,11.5,6.69,0.0
2018,12,11,7,30,175.0,17.0,1.3,7.9,23.0,91.32,0.0
2018,12,11,7,45,284.0,26.0,1.25,8.35,52.0,199.54,125.38
2018,12,11,8,0,393.0,35.0,1.2,8.8,81.0,289.96,232.3
2018,12,11,8,15,452.5,42.0,1.3,9.35,115.5,355.03,292.89
2018,12,11,8,30,512.0,49.0,1.4,9.9,150.0,425.24,354.0
2018,12,11,8,45,362.0,66.5,1.45,10.5,145.5,359.48,301.93
2018,12,11,9,0,212.0,84.0,1.5,11.1,141.0,267.63,225.9
2018,12,11,9,15,138.0,108.0,1.5,11.6,147.0,231.77,194.96
2018,12,11,9,30,64.0,132.0,1.5,12.1,153.0,188.59,156.68
2018,12,11,9,45,93.0,146.5,1.55,12.6,180.5,230.97,192.56
2018,12,11,10,0,122.0,161.0,1.6,13.1,208.0,294.28,244.32
2018,12,11,10,15,135.5,172.5,1.6,13.45,228.0,323.07,267.02
2018,12,11,10,30,149.0,184.0,1.6,13.8,248.0,352.45,290.03
2018,12,11,10,45,179.0,190.0,1.65,14.15,270.0,390.8,320.57
2018,12,11,11,0,209.0,196.0,1.7,14.5,292.0,430.02,351.35
2018,12,11,11,15,275.0,191.0,1.75,14.75,321.0,514.65,417.56
2018,12,11,11,30,341.0,186.0,1.8,15.0,350.0,577.19,465.76
2018,12,11,11,45,509.0,151.0,1.9,15.25,398.0,731.77,582.98
2018,12,11,12,0,677.0,116.0,2.0,15.5,446.0,873.11,682.84
2018,12,11,12,15,777.5,91.5,2.05,15.6,468.0,935.95,725.39
2018,12,11,12,30,878.0,67.0,2.1,15.7,490.0,989.15,761.71
2018,12,11,12,45,874.5,65.0,2.2,15.8,479.0,975.09,752.75
2018,12,11,13,0,871.0,63.0,2.3,15.9,468.0,957.79,742.35
2018,12,11,13,15,861.5,62.5,2.35,15.9,450.5,933.63,726.94
2018,12,11,13,30,852.0,62.0,2.4,15.9,433.0,906.68,709.57
2018,12,11,13,45,809.5,66.0,2.45,15.85,402.5,863.11,680.36
2018,12,11,14,0,767.0,70.0,2.5,15.8,372.0,807.52,642.12
2018,12,11,14,15,699.5,75.0,2.4,15.65,334.0,736.32,590.88
2018,12,11,14,30,632.0,80.0,2.3,15.5,296.0,661.84,536.17
2018,12,11,14,45,587.0,75.5,2.2,15.35,259.5,595.77,486.58
2018,12,11,15,0,542.0,71.0,2.1,15.2,223.0,531.36,436.9
2018,12,11,15,15,588.0,57.5,2.1,15.2,200.5,523.41,430.18
2018,12,11,15,30,634.0,44.0,2.1,15.2,178.0,504.78,413.07
2018,12,11,15,45,562.0,39.5,1.85,14.15,139.0,423.04,344.35
2018,12,11,16,0,490.0,35.0,1.6,13.1,100.0,353.26,282.23
2018,12,11,16,15,346.0,28.0,1.8,12.75,65.5,244.53,177.94
2018,12,11,16,30,202.0,21.0,2.0,12.4,31.0,134.62,0.0
2018,12,11,16,45,101.0,10.5,2.15,12.05,15.5,49.98,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,7,15,51.0,8.0,3.05,9.3,9.5,0.0,0.0
2018,12,12,7,30,102.0,16.0,3.2,9.5,19.0,57.88,0.0
2018,12,12,7,45,181.0,28.0,3.4,9.65,44.5,148.84,88.25
2018,12,12,8,0,260.0,40.0,3.6,9.8,70.0,220.13,176.38
2018,12,12,8,15,362.5,48.0,3.6,10.05,108.5,306.27,254.94
2018,12,12,8,30,465.0,56.0,3.6,10.3,147.0,401.67,338.43
2018,12,12,8,45,566.0,56.5,3.6,10.55,191.0,496.1,419.23
2018,12,12,9,0,667.0,57.0,3.6,10.8,235.0,591.74,497.16
2018,12,12,9,15,655.5,66.5,3.6,11.25,262.0,628.6,525.5
2018,12,12,9,30,644.0,76.0,3.6,11.7,289.0,657.24,546.79
2018,12,12,9,45,690.0,77.0,3.55,12.15,324.5,721.44,594.7
2018,12,12,10,0,736.0,78.0,3.5,12.6,360.0,786.33,641.59
2018,12,12,10,15,790.5,72.0,3.5,13.0,393.5,844.9,682.98
2018,12,12,10,30,845.0,66.0,3.5,13.4,427.0,908.66,727.35
2018,12,12,10,45,867.5,64.5,3.5,13.8,449.0,935.69,744.44
2018,12,12,11,0,890.0,63.0,3.5,14.2,471.0,971.11,767.7
2018,12,12,11,15,904.0,62.0,3.5,14.5,485.5,996.2,783.7
2018,12,12,11,30,918.0,61.0,3.5,14.8,500.0,1018.24,797.63
2018,12,12,11,45,921.0,61.0,3.5,15.1,505.0,1027.31,802.58
2018,12,12,12,0,924.0,61.0,3.5,15.4,510.0,1032.88,805.35
2018,12,12,12,15,920.5,61.5,3.55,15.55,506.5,1029.02,802.61
2018,12,12,12,30,917.0,62.0,3.6,15.7,503.0,1021.65,797.66
2018,12,12,12,45,905.5,63.0,3.6,15.8,491.0,1003.53,785.13
2018,12,12,13,0,894.0,64.0,3.6,15.9,479.0,982.23,770.55
2018,12,12,13,15,813.0,75.5,3.5,15.95,442.0,915.9,723.41
2018,12,12,13,30,732.0,87.0,3.4,16.0,405.0,842.73,671.1
2018,12,12,13,45,710.0,84.0,3.35,16.0,378.5,800.43,641.19
2018,12,12,14,0,688.0,81.0,3.3,16.0,352.0,756.73,609.66
2018,12,12,14,15,647.0,81.0,3.05,15.85,320.0,699.3,566.8
2018,12,12,14,30,606.0,81.0,2.8,15.7,288.0,642.11,523.56
2018,12,12,14,45,642.5,67.5,2.55,15.55,266.5,630.82,514.77
2018,12,12,15,0,679.0,54.0,2.3,15.4,245.0,609.93,497.74
2018,12,12,15,15,610.5,55.0,2.3,15.4,207.5,537.22,440.8
2018,12,12,15,30,542.0,56.0,2.3,15.4,170.0,463.71,380.24
2018,12,12,15,45,475.5,46.5,2.05,14.05,131.0,384.0,313.82
2018,12,12,16,0,409.0,37.0,1.8,12.7,92.0,310.06,249.18
2018,12,12,16,15,322.5,29.0,1.85,12.25,62.5,233.93,171.12
2018,12,12,16,30,236.0,21.0,1.9,11.8,33.0,151.21,0.0
2018,12,12,16,45,118.0,10.5,1.95,11.35,16.5,57.22,0.0
2018,12,12,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,2.4,7.4,12.0,0.0,0.0
2018,12,13,7,30,214.0,17.0,2.5,7.9,24.0,108.1,0.0
2018,12,13,7,45,354.0,24.5,2.6,8.35,56.0,230.23,131.89
2018,12,13,8,0,494.0,32.0,2.7,8.8,88.0,333.56,267.14
2018,12,13,8,15,569.5,37.0,2.8,9.3,127.0,412.18,341.54
2018,12,13,8,30,645.0,42.0,2.9,9.8,166.0,496.3,415.33
2018,12,13,8,45,676.0,47.0,3.0,10.3,202.5,554.96,465.38
2018,12,13,9,0,707.0,52.0,3.1,10.8,239.0,614.66,513.32
2018,12,13,9,15,753.0,53.0,3.15,11.3,277.5,681.77,565.09
2018,12,13,9,30,799.0,54.0,3.2,11.8,316.0,750.08,616.06
2018,12,13,9,45,819.0,56.0,3.25,12.35,347.5,798.39,650.47
2018,12,13,10,0,839.0,58.0,3.3,12.9,379.0,835.81,676.15
2018,12,13,10,15,853.5,59.5,3.35,13.3,404.5,874.98,703.11
2018,12,13,10,30,868.0,61.0,3.4,13.7,430.0,912.04,728.15
2018,12,13,10,45,878.0,61.5,3.4,14.1,449.0,941.02,746.78
2018,12,13,11,0,888.0,62.0,3.4,14.5,468.0,967.24,763.38
2018,12,13,11,15,893.5,63.0,3.4,14.75,480.5,986.74,775.63
2018,12,13,11,30,899.0,64.0,3.4,15.0,493.0,1003.03,785.73
2018,12,13,11,45,901.5,64.0,3.4,15.25,497.5,1011.57,790.53
2018,12,13,12,0,904.0,64.0,3.4,15.5,502.0,1016.68,793.16
2018,12,13,12,15,901.0,64.5,3.35,15.65,499.0,1013.46,790.05
2018,12,13,12,30,898.0,65.0,3.3,15.8,496.0,1006.79,784.79
2018,12,13,12,45,890.5,65.5,3.3,15.9,485.5,992.24,774.78
2018,12,13,13,0,883.0,66.0,3.3,16.0,475.0,974.49,762.7
2018,12,13,13,15,874.0,65.0,3.25,16.05,457.5,950.13,745.82
2018,12,13,13,30,865.0,64.0,3.2,16.1,440.0,922.91,726.99
2018,12,13,13,45,851.0,63.0,3.15,16.1,415.5,888.38,703.02
2018,12,13,14,0,837.0,62.0,3.1,16.1,391.0,861.46,684.42
2018,12,13,14,15,816.5,60.0,2.95,15.95,361.0,815.05,651.1
2018,12,13,14,30,796.0,58.0,2.8,15.8,331.0,767.26,616.39
2018,12,13,14,45,765.5,55.5,2.7,15.6,295.5,709.73,574.1
2018,12,13,15,0,735.0,53.0,2.6,15.4,260.0,652.18,530.74
2018,12,13,15,15,690.5,50.0,2.6,15.4,221.5,584.28,478.08
2018,12,13,15,30,646.0,47.0,2.6,15.4,183.0,518.16,424.52
2018,12,13,15,45,574.5,42.0,2.3,14.1,143.5,435.2,355.26
2018,12,13,16,0,503.0,37.0,2.0,12.8,104.0,364.84,292.67
2018,12,13,16,15,365.5,29.0,2.1,12.3,68.5,257.1,188.78
2018,12,13,16,30,228.0,21.0,2.2,11.8,33.0,148.23,0.0
2018,12,13,16,45,114.0,10.5,2.25,11.3,16.5,55.76,0.0
2018,12,13,17,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.1,11.95,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.3,12.3,6.0,4.72,0.0
2018,12,14,7,45,0.0,13.5,3.45,12.6,13.5,10.27,0.07
2018,12,14,8,0,0.0,21.0,3.6,12.9,21.0,16.0,7.35
2018,12,14,8,15,0.0,29.5,3.8,13.2,29.5,22.51,13.3
2018,12,14,8,30,0.0,38.0,4.0,13.5,38.0,29.04,19.09
2018,12,14,8,45,0.0,39.0,4.2,13.85,39.0,29.78,19.87
2018,12,14,9,0,0.0,40.0,4.4,14.2,40.0,30.54,20.58
2018,12,14,9,15,0.0,32.0,4.5,14.4,32.0,24.39,15.32
2018,12,14,9,30,0.0,24.0,4.6,14.6,24.0,18.27,10.05
2018,12,14,9,45,0.0,34.5,4.7,14.8,34.5,26.32,16.93
2018,12,14,10,0,0.0,45.0,4.8,15.0,45.0,34.4,23.78
2018,12,14,10,15,1.5,70.0,4.85,15.1,70.5,55.08,41.39
2018,12,14,10,30,3.0,95.0,4.9,15.2,96.0,78.22,60.95
2018,12,14,10,45,53.0,138.0,4.9,15.3,162.0,183.08,150.82
2018,12,14,11,0,103.0,181.0,4.9,15.4,228.0,306.7,253.63
2018,12,14,11,15,287.5,168.5,4.95,15.45,304.5,498.06,412.98
2018,12,14,11,30,472.0,156.0,5.0,15.5,381.0,696.8,571.16
2018,12,14,11,45,557.5,138.5,5.0,15.55,406.5,765.03,622.24
2018,12,14,12,0,643.0,121.0,5.0,15.6,432.0,844.37,681.31
2018,12,14,12,15,516.0,137.5,5.0,15.65,386.5,722.93,589.09
2018,12,14,12,30,389.0,154.0,5.0,15.7,341.0,612.75,503.1
2018,12,14,12,45,203.0,135.5,4.95,15.7,233.0,372.87,309.82
2018,12,14,13,0,17.0,117.0,4.9,15.7,125.0,112.05,89.45
2018,12,14,13,15,8.5,89.0,4.8,15.65,93.0,77.65,60.51
2018,12,14,13,30,0.0,61.0,4.7,15.6,61.0,46.75,34.09
2018,12,14,13,45,26.5,90.0,4.6,15.5,100.5,104.39,84.08
2018,12,14,14,0,53.0,119.0,4.5,15.4,140.0,160.78,132.43
2018,12,14,14,15,43.5,110.5,4.35,15.25,127.0,142.56,116.88
2018,12,14,14,30,34.0,102.0,4.2,15.1,114.0,125.02,101.89
2018,12,14,14,45,141.5,99.5,4.05,15.0,140.5,224.85,188.93
2018,12,14,15,0,249.0,97.0,3.9,14.9,167.0,316.98,266.73
2018,12,14,15,15,274.5,84.5,3.9,14.9,151.0,327.55,274.23
2018,12,14,15,30,300.0,72.0,3.9,14.9,135.0,317.02,264.0
2018,12,14,15,45,247.5,58.0,3.6,14.5,102.5,252.87,208.11
2018,12,14,16,0,195.0,44.0,3.3,14.1,70.0,193.51,155.19
2018,12,14,16,15,113.0,27.0,3.2,13.95,41.0,118.78,85.34
2018,12,14,16,30,31.0,10.0,3.1,13.8,12.0,29.99,0.0
2018,12,14,16,45,15.5,5.0,3.0,13.65,6.0,10.42,0.0
2018,12,14,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,33.0,6.0,2.05,11.8,7.0,0.0,0.0
2018,12,15,7,30,66.0,12.0,2.1,12.0,14.0,38.46,0.0
2018,12,15,7,45,77.0,24.5,2.2,12.25,30.5,79.24,35.68
2018,12,15,8,0,88.0,37.0,2.3,12.5,47.0,107.94,82.31
2018,12,15,8,15,114.5,50.5,2.35,12.75,69.0,143.13,115.6
2018,12,15,8,30,141.0,64.0,2.4,13.0,91.0,181.0,149.6
2018,12,15,8,45,150.5,79.5,2.45,13.2,114.0,212.41,177.3
2018,12,15,9,0,160.0,95.0,2.5,13.4,137.0,244.37,204.81
2018,12,15,9,15,94.0,103.5,2.45,13.75,129.0,191.83,159.76
2018,12,15,9,30,28.0,112.0,2.4,14.1,121.0,133.52,108.89
2018,12,15,9,45,16.0,118.0,2.4,14.4,123.5,115.9,93.57
2018,12,15,10,0,4.0,124.0,2.4,14.7,126.0,110.26,88.15
2018,12,15,10,15,19.5,141.0,2.35,15.05,149.5,141.24,114.46
2018,12,15,10,30,35.0,158.0,2.3,15.4,173.0,191.21,155.98
2018,12,15,10,45,21.5,154.5,2.25,15.7,164.0,155.69,125.77
2018,12,15,11,0,8.0,151.0,2.2,16.0,155.0,137.99,110.35
2018,12,15,11,15,42.0,170.0,2.2,16.2,190.0,210.67,171.24
2018,12,15,11,30,76.0,189.0,2.2,16.4,225.0,268.41,218.73
2018,12,15,11,45,104.0,200.5,2.15,16.55,250.5,311.51,253.68
2018,12,15,12,0,132.0,212.0,2.1,16.7,276.0,378.28,306.47
2018,12,15,12,15,208.0,203.5,2.1,16.8,303.5,444.03,359.85
2018,12,15,12,30,284.0,195.0,2.1,16.9,331.0,532.9,429.32
2018,12,15,12,45,219.5,185.5,2.1,17.0,289.5,453.85,366.76
2018,12,15,13,0,155.0,176.0,2.1,17.1,248.0,352.1,286.53
2018,12,15,13,15,115.5,161.5,2.05,17.1,214.0,293.47,239.46
2018,12,15,13,30,76.0,147.0,2.0,17.1,180.0,215.95,176.26
2018,12,15,13,45,38.0,117.5,1.95,17.1,134.0,145.25,117.39
2018,12,15,14,0,0.0,88.0,1.9,17.1,88.0,69.6,53.11
2018,12,15,14,15,16.0,94.0,1.85,17.0,99.5,90.13,71.19
2018,12,15,14,30,32.0,100.0,1.8,16.9,111.0,121.0,97.62
2018,12,15,14,45,32.0,96.5,1.75,16.8,106.5,118.0,95.06
2018,12,15,15,0,32.0,93.0,1.7,16.7,102.0,115.62,92.97
2018,12,15,15,15,16.0,74.5,1.7,16.7,79.0,74.57,57.91
2018,12,15,15,30,0.0,56.0,1.7,16.7,56.0,45.43,32.73
2018,12,15,15,45,0.0,44.0,1.7,15.85,44.0,34.97,23.75
2018,12,15,16,0,0.0,32.0,1.7,15.0,32.0,24.46,14.61
2018,12,15,16,15,0.0,21.0,1.75,14.65,21.0,16.02,6.62
2018,12,15,16,30,0.0,10.0,1.8,14.3,10.0,7.6,0.0
2018,12,15,16,45,0.0,5.0,1.85,13.9,5.0,3.93,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.0,2.0,3.3,13.65,2.0,0.0,0.0
2018,12,16,7,30,6.0,4.0,3.3,13.8,4.0,5.78,0.0
2018,12,16,7,45,3.0,7.5,3.35,13.95,7.5,7.34,0.0
2018,12,16,8,0,0.0,11.0,3.4,14.1,11.0,8.34,1.05
2018,12,16,8,15,0.0,15.0,3.55,14.25,15.0,11.39,3.88
2018,12,16,8,30,0.0,19.0,3.7,14.4,19.0,14.44,6.61
2018,12,16,8,45,0.0,20.0,3.8,14.6,20.0,15.2,7.35
2018,12,16,9,0,0.0,21.0,3.9,14.8,21.0,15.97,8.05
2018,12,16,9,15,0.0,29.0,3.9,14.9,29.0,22.09,13.32
2018,12,16,9,30,0.0,37.0,3.9,15.0,37.0,28.24,18.57
2018,12,16,9,45,0.0,41.0,3.95,15.15,41.0,31.31,21.18
2018,12,16,10,0,0.0,45.0,4.0,15.3,45.0,34.4,23.76
2018,12,16,10,15,0.0,43.0,4.05,15.4,43.0,32.87,22.41
2018,12,16,10,30,0.0,41.0,4.1,15.5,41.0,31.34,21.07
2018,12,16,10,45,0.0,66.0,4.2,15.55,66.0,50.62,37.37
2018,12,16,11,0,0.0,91.0,4.3,15.6,91.0,71.14,54.62
2018,12,16,11,15,0.0,96.0,4.3,15.65,96.0,75.48,58.19
2018,12,16,11,30,0.0,101.0,4.3,15.7,101.0,79.9,61.85
2018,12,16,11,45,0.0,92.0,4.3,15.7,92.0,71.67,54.91
2018,12,16,12,0,0.0,83.0,4.3,15.7,83.0,63.81,48.3
2018,12,16,12,15,0.0,74.5,4.25,15.7,74.5,57.22,42.77
2018,12,16,12,30,0.0,66.0,4.2,15.7,66.0,50.64,37.24
2018,12,16,12,45,0.0,59.0,4.15,15.7,59.0,45.22,32.7
2018,12,16,13,0,0.0,52.0,4.1,15.7,52.0,39.82,28.16
2018,12,16,13,15,0.0,48.0,4.1,15.7,48.0,36.73,25.57
2018,12,16,13,30,0.0,44.0,4.1,15.7,44.0,33.65,22.99
2018,12,16,13,45,0.0,40.0,4.1,15.75,40.0,30.57,20.4
2018,12,16,14,0,0.0,36.0,4.1,15.8,36.0,27.49,17.8
2018,12,16,14,15,0.0,28.0,4.05,15.75,28.0,21.35,12.6
2018,12,16,14,30,0.0,20.0,4.0,15.7,20.0,15.22,7.38
2018,12,16,14,45,0.0,25.5,4.0,15.65,25.5,19.42,10.98
2018,12,16,15,0,0.0,31.0,4.0,15.6,31.0,23.63,14.57
2018,12,16,15,15,0.0,29.0,4.0,15.6,29.0,22.09,13.22
2018,12,16,15,30,0.0,27.0,4.0,15.6,27.0,20.56,11.83
2018,12,16,15,45,0.0,22.0,3.85,15.3,22.0,16.74,8.46
2018,12,16,16,0,0.0,17.0,3.7,15.0,17.0,12.92,5.05
2018,12,16,16,15,0.0,11.5,3.65,14.95,11.5,8.73,1.04
2018,12,16,16,30,0.0,6.0,3.6,14.9,6.0,4.54,0.0
2018,12,16,16,45,0.0,3.0,3.55,14.85,3.0,2.36,0.0
2018,12,16,17,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,15,35.0,5.0,1.6,10.25,6.0,0.0,0.0
2018,12,17,7,30,70.0,10.0,1.5,10.7,12.0,38.43,0.0
2018,12,17,7,45,47.0,23.0,1.45,11.15,25.5,53.61,17.61
2018,12,17,8,0,24.0,36.0,1.4,11.6,39.0,51.53,36.19
2018,12,17,8,15,47.0,52.5,1.4,12.05,60.5,84.07,65.72
2018,12,17,8,30,70.0,69.0,1.4,12.5,82.0,130.09,105.85
2018,12,17,8,45,97.0,84.5,1.45,12.9,107.0,168.69,139.57
2018,12,17,9,0,124.0,100.0,1.5,13.3,132.0,209.69,174.8
2018,12,17,9,15,242.0,105.0,1.45,13.6,179.0,325.43,272.34
2018,12,17,9,30,360.0,110.0,1.4,13.9,226.0,455.33,376.9
2018,12,17,9,45,494.5,100.0,1.4,14.15,276.5,570.1,466.18
2018,12,17,10,0,629.0,90.0,1.4,14.4,327.0,703.52,563.93
2018,12,17,10,15,690.5,85.0,1.4,14.65,361.5,772.56,611.26
2018,12,17,10,30,752.0,80.0,1.4,14.9,396.0,836.05,654.14
2018,12,17,10,45,792.0,75.5,1.45,15.1,422.0,886.09,687.64
2018,12,17,11,0,832.0,71.0,1.5,15.3,448.0,934.29,719.6
2018,12,17,11,15,852.0,68.0,1.5,15.4,463.0,950.85,729.39
2018,12,17,11,30,872.0,65.0,1.5,15.5,478.0,976.09,745.49
2018,12,17,11,45,774.0,87.0,1.55,15.65,456.5,924.65,710.36
2018,12,17,12,0,676.0,109.0,1.6,15.8,435.0,863.09,668.75
2018,12,17,12,15,456.0,156.0,1.6,15.85,375.5,685.31,542.36
2018,12,17,12,30,236.0,203.0,1.6,15.9,316.0,495.09,396.86
2018,12,17,12,45,197.5,200.0,1.65,15.95,293.0,427.42,346.03
2018,12,17,13,0,159.0,197.0,1.7,16.0,270.0,383.89,311.69
2018,12,17,13,15,125.5,180.5,1.7,15.85,237.0,328.09,267.54
2018,12,17,13,30,92.0,164.0,1.7,15.7,204.0,252.61,206.97
2018,12,17,13,45,110.5,150.0,1.7,15.6,195.5,271.82,223.68
2018,12,17,14,0,129.0,136.0,1.7,15.5,187.0,269.16,222.5
2018,12,17,14,15,155.5,119.5,1.65,15.35,176.0,269.03,223.64
2018,12,17,14,30,182.0,103.0,1.6,15.2,165.0,284.93,237.33
2018,12,17,14,45,203.0,105.0,1.55,15.0,167.5,299.45,249.32
2018,12,17,15,0,224.0,107.0,1.5,14.8,170.0,312.67,259.78
2018,12,17,15,15,204.0,93.0,1.5,14.8,144.0,272.51,225.99
2018,12,17,15,30,184.0,79.0,1.5,14.8,118.0,233.84,192.91
2018,12,17,15,45,164.5,64.0,1.3,13.95,93.5,195.66,159.83
2018,12,17,16,0,145.0,49.0,1.1,13.1,69.0,159.19,127.1
2018,12,17,16,15,94.0,34.5,1.15,12.85,45.5,108.73,78.83
2018,12,17,16,30,43.0,20.0,1.2,12.6,22.0,46.45,0.0
2018,12,17,16,45,21.5,10.0,1.25,12.4,11.0,16.98,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
